Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,9.14,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,18.33,9.86
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,31.13,22.41
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,43.7,34.37
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,56.78,46.7
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,69.71,58.74
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,81.32,69.4
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,92.82,79.83
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,106.17,91.65
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,121.44,105.06
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,111.54,95.89
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,103.59,88.54
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,129.09,111.23
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,156.36,135.29
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,157.22,128.19
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,157.18,128.82
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,175.74,143.33
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,201.24,163.87
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,171.36,139.97
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,133.78,109.07
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,153.47,125.68
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,174.52,143.47
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,131.43,107.23
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,86.61,69.12
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,124.92,101.88
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,166.13,136.79
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,109.82,89.27
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,54.52,41.83
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,124.21,102.76
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,201.12,169.14
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,188.06,158.23
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,174.53,146.97
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,157.7,132.73
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,140.35,117.83
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,118.01,98.39
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,83.91,68.34
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,60.6,47.24
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,35.87,24.81
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,19.62,8.03
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,3.4,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,6.82,0.12
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,11.77,4.99
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,16.73,9.74
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,22.48,15.18
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,28.23,20.57
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,33.23,25.21
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,38.24,29.8
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,45.58,36.49
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,52.94,43.14
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,70.44,58.99
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,86.98,73.8
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,84.18,70.97
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,81.25,68.09
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,106.08,86.1
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,131.05,107.09
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,90.91,72.88
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,46.86,35.08
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,62.73,48.79
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,78.49,62.3
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,109.73,88.76
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,141.88,115.67
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,122.51,99.37
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,102.46,82.5
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,178.34,147.09
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,257.78,213.46
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,188.4,155.69
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,107.27,86.95
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,176.97,147.58
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,246.06,206.49
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,232.89,196.05
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,219.05,185.27
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,201.39,170.84
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,182.93,155.44
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,159.47,135.11
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,135.1,113.56
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,105.26,86.68
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,73.55,57.67
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,42.18,25.12
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,7.08,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,12.22,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,24.95,15.34
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,32.43,23.46
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,40.0,30.78
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,45.33,35.79
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,50.67,40.62
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,58.76,47.87
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,62.63,51.2
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,89.95,75.44
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,123.58,104.81
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,93.46,77.83
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,72.31,58.89
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,73.8,59.98
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,77.61,63.1
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,133.74,76.7
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,190.26,113.96
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,249.94,162.56
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,303.52,209.89
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,355.34,257.5
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,405.83,303.96
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,410.26,316.92
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,379.15,298.29
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,479.89,378.59
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,578.4,457.49
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,615.8,489.33
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,647.24,516.58
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,672.2,538.14
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,693.54,556.66
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,707.12,569.43
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,716.82,578.46
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,716.78,579.35
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,712.73,577.13
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,698.28,565.72
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,680.04,550.92
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,641.43,522.08
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,606.89,494.56
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,542.07,441.48
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,475.98,382.77
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,346.3,243.69
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,162.93,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,11.63,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,24.01,14.77
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,31.1,22.63
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,38.31,29.71
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,42.73,33.95
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,47.21,38.07
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,50.67,41.11
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,59.12,48.61
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,62.25,51.15
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,65.28,53.56
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,67.7,55.5
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,70.01,57.33
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,71.46,58.38
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,74.07,60.47
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,133.67,74.78
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,193.27,113.96
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,251.86,162.25
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,309.36,213.83
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,364.5,265.14
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,418.08,315.04
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,468.06,360.62
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,515.71,403.06
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,559.4,442.12
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,600.23,477.98
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,635.25,508.6
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,666.83,535.95
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,693.3,558.7
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,716.07,578.27
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,730.03,590.77
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,739.99,599.34
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,741.14,601.36
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,745.65,605.8
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,730.84,595.41
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,712.08,581.58
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,675.66,554.34
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,635.76,522.62
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,565.05,464.74
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,492.2,400.53
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,363.54,264.52
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,190.1,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,12.52,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,24.84,15.45
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,37.89,28.78
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,50.63,41.02
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,61.89,51.69
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,72.84,61.83
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,80.88,69.23
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,88.72,76.32
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,103.26,89.25
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,115.44,99.87
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,93.74,79.9
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,75.54,63.19
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,77.28,64.52
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,79.1,65.91
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,134.1,79.88
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,189.39,116.36
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,247.13,163.53
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,300.06,210.79
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,351.61,258.74
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,401.71,305.2
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,448.97,348.61
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,494.05,389.1
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,534.88,425.76
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,572.99,459.33
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,581.08,467.73
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,579.31,467.69
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,529.37,430.05
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,461.04,376.79
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,245.44,204.22
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,9.14,2.21
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,8.37,1.61
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,7.61,0.97
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,6.46,0.0
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,5.31,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,4.55,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,3.79,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,2.65,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.51,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.75,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,14.01,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,27.79,17.62
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,38.67,29.07
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,49.53,39.55
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,57.97,47.52
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,66.3,55.19
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,75.32,63.29
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,80.67,67.91
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,83.94,70.59
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,87.23,73.23
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,76.25,63.25
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,80.83,67.2
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,85.93,71.46
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,90.97,75.65
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,70.74,54.85
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,48.39,35.73
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,85.97,67.37
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,122.26,97.45
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,111.96,88.78
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,101.17,79.79
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,80.47,62.48
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,59.25,44.66
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,62.73,47.64
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,66.21,50.61
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,55.73,41.81
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,45.28,33.0
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,43.72,31.74
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,42.16,30.48
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,61.87,47.35
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,83.55,65.89
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,75.52,59.18
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,67.41,52.4
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,58.78,45.12
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,50.09,37.7
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,41.35,30.22
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,32.87,22.85
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,24.8,15.69
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,16.75,8.51
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,9.87,1.94
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.15,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.57,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,12.23,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,24.95,15.16
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,32.83,23.7
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,40.79,31.37
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,45.74,36.09
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,50.76,40.7
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,58.45,47.6
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,61.94,50.58
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,64.16,52.37
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,66.41,54.15
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,68.44,55.6
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,70.45,57.02
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,77.86,63.16
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,78.58,63.41
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,132.76,75.65
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,188.99,110.83
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,244.33,154.66
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,299.28,202.22
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,352.1,249.37
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,403.55,295.07
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,452.56,338.01
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,499.72,378.35
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,542.58,414.35
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,582.78,447.09
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,618.09,474.64
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,650.29,499.0
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,676.48,520.76
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,699.1,539.71
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,713.96,552.62
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,725.0,561.92
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,727.32,565.22
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,733.21,571.09
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,719.3,562.68
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,701.56,551.22
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,667.44,528.52
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,629.92,501.63
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,563.73,451.05
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,495.32,394.35
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,374.44,278.83
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,242.02,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,12.62,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,24.59,14.69
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,38.58,28.56
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,52.29,41.38
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,65.91,53.9
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,79.2,65.88
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,91.05,76.19
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,102.61,86.0
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,114.68,96.09
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,126.36,105.67
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,135.56,113.17
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,141.29,117.63
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,148.55,123.39
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,155.6,128.95
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,144.95,113.12
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,130.32,101.85
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,119.18,92.56
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,107.08,82.52
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,215.19,162.06
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,357.17,270.14
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,345.25,266.24
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,315.25,245.97
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,255.55,200.57
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,184.97,144.87
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,126.42,98.07
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,66.96,49.67
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,141.39,111.2
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,221.02,176.21
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,364.15,294.04
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,502.96,405.34
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,485.05,392.07
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,446.92,363.98
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,547.45,444.42
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,637.25,511.71
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,595.71,480.24
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,551.04,445.86
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,487.42,394.22
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,422.24,338.21
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,305.81,230.55
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,167.16,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,63.66,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,11.85,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,24.29,14.63
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,31.48,22.54
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,42.08,32.61
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,47.49,37.78
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,52.93,42.79
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,56.92,46.44
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,60.89,50.01
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,63.16,51.86
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,65.44,53.68
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,67.54,55.45
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,69.63,57.19
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,78.11,64.54
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,79.73,65.74
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,133.51,78.03
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,191.21,115.2
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,247.86,161.85
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,303.85,212.62
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,358.07,264.09
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,410.87,314.5
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,460.44,361.78
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,507.81,406.31
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,551.16,446.56
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,591.77,483.69
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,626.93,515.8
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,658.77,544.64
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,684.57,568.11
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,706.74,588.33
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,727.03,606.73
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,737.51,616.29
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,630.71,532.2
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,501.68,426.52
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,481.97,412.35
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,459.81,395.27
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,430.67,371.4
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,399.42,344.62
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,350.7,301.23
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,301.06,254.93
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,173.6,136.77
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,24.84,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,8.65,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,12.28,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,25.15,15.83
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,32.73,24.31
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,40.42,31.9
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,48.85,39.9
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,53.89,44.56
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,57.89,48.28
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,61.88,51.9
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,64.51,54.12
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,67.14,56.29
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,69.22,57.95
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,71.28,59.57
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,79.67,66.91
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,81.28,68.1
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,134.99,80.03
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,193.45,117.37
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,251.45,165.09
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,308.39,216.38
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,362.99,267.47
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,416.17,317.25
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,465.69,362.71
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,513.03,405.13
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,556.54,444.07
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,597.27,479.78
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,632.79,510.57
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,664.98,538.08
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,691.12,560.79
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,719.47,584.61
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,733.88,597.82
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,744.21,606.84
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,746.03,609.41
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,743.72,608.87
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,727.5,597.03
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,707.23,581.8
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,670.53,554.42
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,637.7,528.42
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,570.64,473.06
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,501.73,412.87
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,294.25,233.58
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,48.31,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,12.24,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,24.99,15.65
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,32.9,24.39
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,40.89,32.25
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,46.21,37.34
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,51.54,42.25
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,73.79,62.62
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,96.44,83.01
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,99.42,85.18
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,103.85,88.62
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,120.27,102.82
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,132.99,113.54
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,135.75,115.46
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,133.71,113.2
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,176.3,131.64
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,210.26,157.55
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,240.78,180.47
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,273.38,206.57
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,308.07,234.88
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,350.21,269.82
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,361.6,282.45
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,369.96,291.69
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,384.54,305.03
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,397.16,316.44
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,402.04,321.29
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,404.58,324.15
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,435.14,349.62
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,466.78,375.69
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,404.09,326.74
2016,1,11,15,0,146.0,210.0,0.8,12.0,278.0,319.54,259.97
2016,1,11,15,15,463.5,145.0,0.75,12.0,336.5,529.08,430.0
2016,1,11,15,30,781.0,80.0,0.7,12.0,395.0,716.29,569.84
