Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,62.91,50.12
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,66.66,53.19
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,69.09,54.93
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,71.5,56.64
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,96.7,78.16
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,145.89,119.82
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,153.75,125.92
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,161.48,131.94
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,180.97,136.13
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,229.73,166.88
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,257.74,190.3
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,283.14,212.69
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,338.88,248.87
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,426.91,315.36
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,477.62,360.5
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,526.14,402.91
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,570.77,442.14
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,612.76,478.53
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,649.22,509.21
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,687.62,540.56
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,716.28,565.05
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,741.27,586.55
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,758.45,601.37
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,771.6,612.74
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,775.54,617.95
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,775.34,620.19
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,763.12,612.23
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,752.38,605.33
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,722.57,583.91
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,689.31,559.14
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,629.38,512.51
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,566.85,461.78
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,472.07,383.23
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,377.24,299.2
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,203.99,105.72
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,8.65,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,19.05,7.1
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,29.43,19.99
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,38.9,29.05
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,45.91,35.64
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,50.56,39.83
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,55.25,43.88
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,58.51,46.62
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,61.77,49.29
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,64.43,51.4
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,73.77,59.31
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,76.08,61.04
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,78.28,62.67
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,80.24,64.09
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,82.09,65.42
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,141.97,79.4
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,204.04,119.11
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,265.98,169.09
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,327.09,222.64
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,385.77,275.82
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,443.11,327.61
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,496.99,375.75
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,548.76,421.06
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,597.34,462.82
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,643.22,501.42
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,683.73,534.11
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,720.95,563.51
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,751.52,588.32
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,778.27,609.45
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,798.95,624.89
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,815.63,637.57
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,822.82,643.41
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,834.23,652.17
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,827.06,647.37
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,815.69,639.34
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,789.79,622.91
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,760.05,602.94
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,708.62,565.71
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,653.97,523.8
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,570.78,458.61
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,479.53,380.31
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,253.88,148.39
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,8.65,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,19.46,8.25
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,30.18,21.32
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,36.93,28.12
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,47.45,38.08
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,52.06,42.33
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,56.74,46.47
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,60.32,49.57
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,63.88,52.58
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,65.5,53.79
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,73.93,61.1
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,76.23,62.98
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,78.42,64.78
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,79.21,65.21
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,79.95,65.6
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,141.94,80.93
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,205.03,122.62
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,267.02,174.16
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,328.32,229.54
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,387.27,284.78
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,444.76,338.57
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,499.5,388.56
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,552.0,435.35
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,600.83,478.66
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,646.86,518.65
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,687.49,553.73
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,724.7,585.47
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,755.81,611.83
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,783.11,634.17
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,803.94,650.85
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,820.72,664.69
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,828.38,672.21
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,831.88,676.75
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,834.62,679.85
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,824.77,673.44
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,800.8,656.92
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,772.97,636.65
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,724.25,598.05
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,672.46,554.88
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,585.34,484.07
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,496.74,405.47
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,342.6,219.88
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,134.23,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,8.65,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,20.1,9.34
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,30.55,21.84
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,37.17,28.46
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,43.89,34.86
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,48.65,39.24
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,53.41,43.46
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,56.77,46.35
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,65.82,54.34
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,69.2,57.0
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,72.45,59.51
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,74.78,61.42
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,77.0,63.23
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,78.67,64.44
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,80.55,65.83
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,143.78,81.4
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,207.2,123.43
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,271.22,176.73
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,333.71,232.87
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,393.09,287.67
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,451.11,341.0
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,505.89,390.02
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,558.65,436.03
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,607.25,478.01
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,653.04,516.59
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,694.57,551.17
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,732.84,582.53
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,764.81,608.31
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,792.98,630.05
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,811.83,644.3
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,826.42,655.68
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,833.82,662.03
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,845.55,671.53
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,838.85,666.91
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,827.91,659.3
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,801.32,641.36
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,770.8,619.77
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,720.56,581.8
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,667.06,539.35
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,588.02,478.01
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,500.34,403.53
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,337.1,226.05
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,126.79,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,9.44,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,20.36,9.97
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,31.09,22.3
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,37.84,29.05
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,48.39,39.03
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,53.68,43.87
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,58.93,48.5
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,62.4,51.36
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,65.84,54.13
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,69.69,57.2
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,73.41,60.12
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,75.26,61.47
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,77.07,62.79
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,86.9,71.13
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,90.58,74.05
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,150.98,88.48
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,211.76,128.92
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,271.78,178.42
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,331.06,231.21
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,388.26,283.71
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,444.18,334.77
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,497.29,381.98
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,548.31,426.12
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,594.98,466.31
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,638.96,503.31
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,677.63,535.57
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,712.99,564.63
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,742.59,588.67
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,775.5,614.46
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,791.62,626.89
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,803.28,636.23
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,808.23,641.06
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,808.91,642.87
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,795.81,633.9
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,784.78,626.45
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,754.65,605.69
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,720.89,581.48
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,660.15,536.24
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,596.5,486.68
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,504.69,413.94
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,412.23,335.29
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,236.73,164.71
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,10.23,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,20.79,10.55
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,31.08,22.1
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,40.63,31.32
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,47.56,37.92
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,53.28,43.12
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,58.94,48.09
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,62.8,51.4
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,66.63,54.61
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,68.78,56.27
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,70.93,57.91
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,80.13,65.8
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,82.54,67.63
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,84.42,68.99
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,88.99,72.72
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,150.53,87.06
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,212.34,128.88
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,272.91,179.78
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,333.21,234.9
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,392.21,290.45
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,449.86,344.63
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,504.68,394.91
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,557.45,442.17
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,606.22,485.75
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,652.27,526.06
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,693.12,561.37
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,730.64,593.33
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,762.65,620.42
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,790.93,643.24
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,810.68,658.92
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,826.3,671.62
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,834.35,679.53
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,846.89,690.97
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,840.5,686.79
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,829.9,679.45
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,805.06,661.41
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,776.32,640.11
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,727.59,601.89
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,675.66,559.14
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,599.36,496.34
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,514.92,421.89
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,365.17,264.24
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,158.52,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,11.8,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,23.97,13.59
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,35.73,26.57
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,43.02,33.84
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,50.37,40.87
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,54.1,44.26
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,62.73,51.95
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,66.45,55.01
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,70.15,57.98
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,71.85,59.1
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,73.59,60.24
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,75.46,61.61
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,84.93,69.66
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,86.17,70.44
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,91.49,74.8
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,153.2,88.54
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,215.16,130.14
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,276.67,181.12
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,337.37,235.32
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,395.57,288.95
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,452.4,341.18
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,506.2,389.41
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,557.98,434.77
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,605.66,476.21
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,650.59,514.44
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,691.06,547.57
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,728.31,577.49
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,759.09,602.6
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,786.14,623.79
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,806.59,639.32
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,823.05,652.15
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,838.97,665.01
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,842.65,668.93
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,834.65,663.45
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,822.42,654.86
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,796.97,637.74
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,767.61,616.94
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,717.67,579.88
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,672.85,544.53
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,588.57,478.93
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,503.84,407.61
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,357.43,262.13
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,149.47,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,11.02,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,22.38,12.48
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,32.33,23.32
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,38.47,29.36
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,44.72,35.22
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,49.05,39.12
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,53.41,42.89
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,56.37,45.39
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,65.34,53.21
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,73.74,60.44
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,91.35,75.73
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,119.75,100.48
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,151.19,127.64
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,137.03,114.8
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,132.09,110.09
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,182.5,127.11
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,230.42,162.65
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,270.46,186.05
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,337.33,236.48
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,396.6,291.79
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,454.48,345.63
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,509.7,395.73
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,563.02,442.99
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,612.88,487.05
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,660.02,527.93
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,702.15,563.25
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,741.06,595.35
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,774.35,623.51
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,803.89,646.89
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,826.79,665.15
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,845.64,680.57
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,856.2,690.28
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,862.57,696.99
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,859.79,695.6
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,852.92,691.15
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,832.75,677.18
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,809.01,660.24
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,776.51,636.34
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,731.91,601.13
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,654.69,539.04
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,576.15,470.57
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,433.93,326.22
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,241.78,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,11.02,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,21.95,12.47
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,31.49,22.63
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,37.24,28.29
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,43.12,33.8
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,47.11,37.38
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,51.13,40.86
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,60.01,48.58
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,64.01,51.81
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,67.01,54.1
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,69.88,56.25
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,71.85,57.7
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,73.73,59.07
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,75.7,60.41
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,84.79,67.87
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,147.47,80.88
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,210.3,123.53
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,273.77,176.37
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,335.56,231.42
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,394.11,284.79
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,451.29,336.6
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,505.57,384.41
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,557.78,429.21
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,605.94,470.23
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,651.36,508.12
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,691.66,540.57
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,728.68,569.81
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,760.35,595.45
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,788.3,616.74
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,808.07,631.76
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,823.75,644.02
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,831.88,650.25
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,835.89,653.34
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,839.47,655.27
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,830.16,647.73
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,806.99,632.85
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,780.01,614.56
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,735.31,582.72
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,687.57,546.75
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,606.88,484.87
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,524.62,416.99
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,396.53,295.24
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,196.1,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,11.8,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,21.69,12.45
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,33.88,24.74
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,40.33,31.08
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,46.86,37.24
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,51.46,41.35
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,56.06,45.32
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,59.26,47.9
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,62.44,50.4
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,71.62,58.05
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,74.73,60.24
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,76.95,61.88
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,79.05,63.42
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,80.92,64.76
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,91.39,73.49
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,153.18,85.56
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,215.2,127.52
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,276.57,177.87
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,337.34,231.14
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,396.06,284.03
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,453.39,335.26
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,507.8,382.44
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,560.06,426.5
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,608.55,467.27
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,654.35,504.97
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,694.77,536.83
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,731.84,565.46
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,763.88,591.0
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,792.25,612.28
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,813.28,628.07
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,830.3,641.25
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,838.93,648.3
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,843.44,652.49
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,846.48,654.76
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,836.53,647.83
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,813.74,634.6
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,787.12,618.14
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,741.16,587.08
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,692.07,551.8
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,610.88,490.92
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,538.87,431.68
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,398.77,302.47
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,235.21,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,6.29,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,13.23,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,22.56,13.11
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,34.85,25.19
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,41.3,31.35
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,47.82,37.32
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,52.43,41.36
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,57.04,45.25
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,60.24,47.78
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,63.41,50.23
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,72.29,57.58
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,75.09,59.6
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,77.31,61.21
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,79.42,62.73
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,81.0,63.8
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,92.98,61.91
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,155.68,85.42
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,218.61,127.98
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,281.59,179.76
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,343.19,233.76
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,402.05,286.53
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,459.54,337.7
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,513.86,384.66
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,566.0,428.51
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,614.06,468.73
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,659.35,505.76
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,699.63,537.31
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,736.53,565.57
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,767.38,590.9
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,794.48,612.11
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,814.68,626.83
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,830.86,638.8
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,838.64,644.68
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,851.27,653.77
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,843.86,647.53
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,832.21,638.15
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,806.7,624.46
2016,2,11,16,30,756.0,68.0,1.9,20.0,330.0,777.32,607.42
2016,2,11,16,45,705.0,63.0,1.75,19.0,275.5,728.46,574.09
2016,2,11,17,0,654.0,58.0,1.6,18.0,221.0,684.71,542.61
2016,2,11,17,15,574.5,49.5,1.65,17.0,168.0,602.96,481.47
2016,2,11,17,30,495.0,41.0,1.7,16.0,115.0,520.64,415.04
2016,2,11,17,45,351.5,29.0,1.8,15.5,70.0,382.21,291.13
2016,2,11,18,0,208.0,17.0,1.9,15.0,25.0,221.9,0.0
2016,2,11,18,15,104.0,8.5,1.95,15.0,12.5,6.69,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
