Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,8.0,2.85,15.0,8.0,6.29,0.0
2016,2,22,7,30,0.0,16.0,3.1,15.0,16.0,12.18,3.37
2016,2,22,7,45,0.0,33.5,3.35,15.5,33.5,25.52,16.41
2016,2,22,8,0,0.0,51.0,3.6,16.0,51.0,38.34,28.12
2016,2,22,8,15,0.0,70.5,3.65,16.0,70.5,52.36,40.83
2016,2,22,8,30,0.0,90.0,3.7,16.0,90.0,66.24,53.22
2016,2,22,8,45,130.5,122.5,3.8,16.5,172.5,86.19,70.62
2016,2,22,9,0,261.0,155.0,3.9,17.0,255.0,105.27,86.94
2016,2,22,9,15,256.0,183.5,3.85,17.0,293.0,121.35,100.58
2016,2,22,9,30,251.0,212.0,3.8,17.0,331.0,136.66,113.4
2016,2,22,9,45,125.5,131.0,3.75,17.5,190.5,93.38,75.67
2016,2,22,10,0,0.0,50.0,3.7,18.0,50.0,38.34,27.79
2016,2,22,10,15,0.0,67.0,3.6,18.5,67.0,51.49,39.03
2016,2,22,10,30,0.0,84.0,3.5,19.0,84.0,64.7,50.17
2016,2,22,10,45,13.5,175.0,3.45,19.5,184.5,128.9,104.34
2016,2,22,11,0,27.0,266.0,3.4,20.0,285.0,188.43,146.02
2016,2,22,11,15,27.5,276.0,3.25,20.0,295.5,190.07,146.41
2016,2,22,11,30,28.0,286.0,3.1,20.0,306.0,202.65,156.01
2016,2,22,11,45,81.5,328.5,3.0,20.5,389.0,248.44,189.32
2016,2,22,12,0,135.0,371.0,2.9,21.0,472.0,298.99,226.61
2016,2,22,12,15,144.5,376.0,2.7,21.0,485.5,322.62,245.19
2016,2,22,12,30,154.0,381.0,2.5,21.0,499.0,347.26,264.58
2016,2,22,12,45,154.5,381.0,2.4,21.5,499.5,365.09,278.39
2016,2,22,13,0,155.0,381.0,2.3,22.0,500.0,382.57,291.74
2016,2,22,13,15,493.5,263.0,2.15,22.0,633.0,514.7,392.36
2016,2,22,13,30,832.0,145.0,2.0,22.0,766.0,659.22,500.2
2016,2,22,13,45,585.0,236.0,1.95,22.0,668.0,615.16,467.46
2016,2,22,14,0,338.0,327.0,1.9,22.0,570.0,541.52,412.74
2016,2,22,14,15,308.5,321.0,1.85,22.0,536.5,536.35,410.25
2016,2,22,14,30,279.0,315.0,1.8,22.0,503.0,527.79,404.63
2016,2,22,14,45,275.0,300.5,1.8,22.0,478.5,528.14,406.24
2016,2,22,15,0,271.0,286.0,1.8,22.0,454.0,526.52,406.38
2016,2,22,15,15,505.5,205.0,1.8,21.5,492.5,675.26,521.52
2016,2,22,15,30,740.0,124.0,1.8,21.0,531.0,818.52,626.34
2016,2,22,15,45,713.5,119.5,1.85,21.0,485.0,805.97,618.37
2016,2,22,16,0,687.0,115.0,1.9,21.0,439.0,789.4,609.19
2016,2,22,16,15,652.0,109.0,1.8,20.5,389.0,759.62,590.42
2016,2,22,16,30,617.0,103.0,1.7,20.0,339.0,726.18,568.7
2016,2,22,16,45,569.5,94.0,1.6,19.5,286.5,674.75,533.16
2016,2,22,17,0,522.0,85.0,1.5,19.0,234.0,620.43,494.12
2016,2,22,17,15,450.5,73.5,1.45,18.5,182.5,535.65,430.29
2016,2,22,17,30,379.0,62.0,1.4,18.0,131.0,457.88,368.41
2016,2,22,17,45,273.0,45.5,1.35,17.5,86.0,344.15,274.01
2016,2,22,18,0,167.0,29.0,1.3,17.0,41.0,228.36,149.95
2016,2,22,18,15,83.5,14.5,1.4,16.5,20.5,79.45,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,115.5,14.5,4.45,14.0,24.0,11.41,0.0
2016,2,23,7,30,231.0,29.0,4.8,14.0,48.0,23.75,12.59
2016,2,23,7,45,368.0,39.5,5.15,14.0,97.0,32.31,22.46
2016,2,23,8,0,505.0,50.0,5.5,14.0,146.0,41.09,30.81
2016,2,23,8,15,576.0,58.0,5.55,14.0,200.5,47.46,36.81
2016,2,23,8,30,647.0,66.0,5.6,14.0,255.0,53.86,42.62
2016,2,23,8,45,401.5,115.5,5.7,14.5,240.5,81.96,67.46
2016,2,23,9,0,156.0,165.0,5.8,15.0,226.0,111.51,93.16
2016,2,23,9,15,134.5,188.5,5.95,15.5,246.0,124.86,104.33
2016,2,23,9,30,113.0,212.0,6.1,16.0,266.0,137.65,114.87
2016,2,23,9,45,56.5,139.5,6.3,16.5,166.5,100.97,82.62
2016,2,23,10,0,0.0,67.0,6.5,17.0,67.0,51.46,39.32
2016,2,23,10,15,1.5,124.5,6.7,17.0,126.0,93.93,75.97
2016,2,23,10,30,3.0,182.0,6.9,17.0,185.0,132.75,109.05
2016,2,23,10,45,12.0,219.0,7.1,17.0,228.0,156.91,129.36
2016,2,23,11,0,21.0,256.0,7.3,17.0,271.0,182.34,143.53
2016,2,23,11,15,74.5,305.5,7.45,17.0,359.5,212.65,165.12
2016,2,23,11,30,128.0,355.0,7.6,17.0,448.0,254.45,195.92
2016,2,23,11,45,243.5,349.0,7.8,17.0,530.5,296.64,225.77
2016,2,23,12,0,359.0,343.0,8.0,17.0,613.0,348.48,265.44
2016,2,23,12,15,323.5,356.5,8.1,16.5,602.0,375.08,290.75
2016,2,23,12,30,288.0,370.0,8.2,16.0,591.0,397.92,312.45
2016,2,23,12,45,612.5,240.5,8.35,16.0,709.5,489.46,385.75
2016,2,23,13,0,937.0,111.0,8.5,16.0,828.0,595.29,473.33
2016,2,23,13,15,743.0,190.5,8.55,15.5,755.0,605.17,485.26
2016,2,23,13,30,549.0,270.0,8.6,15.0,682.0,588.85,474.65
2016,2,23,13,45,738.0,188.0,8.65,15.0,728.0,682.67,553.21
2016,2,23,14,0,927.0,106.0,8.7,15.0,774.0,767.17,624.87
2016,2,23,14,15,526.5,216.5,8.7,14.5,593.5,617.56,504.97
2016,2,23,14,30,126.0,327.0,8.7,14.0,413.0,405.21,329.57
2016,2,23,14,45,97.5,303.0,8.7,14.0,367.5,353.45,288.46
2016,2,23,15,0,69.0,279.0,8.7,14.0,322.0,314.62,256.99
2016,2,23,15,15,42.5,240.5,8.65,13.5,266.5,259.31,212.13
2016,2,23,15,30,16.0,202.0,8.6,13.0,211.0,184.47,150.22
2016,2,23,15,45,8.0,145.5,8.6,12.5,150.0,126.13,101.77
2016,2,23,16,0,0.0,89.0,8.6,12.0,89.0,68.95,53.4
2016,2,23,16,15,0.0,79.0,8.45,11.5,79.0,60.7,46.62
2016,2,23,16,30,0.0,69.0,8.3,11.0,69.0,52.93,40.16
2016,2,23,16,45,0.0,58.5,8.15,11.0,58.5,44.81,33.23
2016,2,23,17,0,0.0,48.0,8.0,11.0,48.0,36.7,26.23
2016,2,23,17,15,0.0,37.5,7.8,10.5,37.5,28.62,19.19
2016,2,23,17,30,0.0,27.0,7.6,10.0,27.0,20.57,12.08
2016,2,23,17,45,0.0,18.0,7.45,9.5,18.0,13.68,5.9
2016,2,23,18,0,0.0,9.0,7.3,9.0,9.0,6.82,0.0
2016,2,23,18,15,0.0,4.5,7.2,8.5,4.5,3.54,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,7,15,222.5,13.0,4.5,5.5,32.0,10.23,0.0
2016,2,24,7,30,445.0,26.0,4.7,6.0,64.0,23.89,13.74
2016,2,24,7,45,554.5,34.5,4.95,6.5,118.5,31.83,22.86
2016,2,24,8,0,664.0,43.0,5.2,7.0,173.0,39.93,30.72
2016,2,24,8,15,725.0,49.0,5.4,7.5,231.0,45.59,36.11
2016,2,24,8,30,786.0,55.0,5.6,8.0,289.0,51.28,41.32
2016,2,24,8,45,826.5,58.5,5.85,9.0,346.5,54.75,44.27
2016,2,24,9,0,867.0,62.0,6.1,10.0,404.0,63.78,52.12
2016,2,24,9,15,893.0,65.0,6.05,10.5,457.5,67.39,55.09
2016,2,24,9,30,919.0,68.0,6.0,11.0,511.0,70.87,57.9
2016,2,24,9,45,942.0,68.0,6.0,11.5,560.0,72.16,58.74
2016,2,24,10,0,965.0,68.0,6.0,12.0,609.0,73.37,59.51
2016,2,24,10,15,978.0,69.5,5.95,12.5,651.5,75.26,60.89
2016,2,24,10,30,991.0,71.0,5.9,13.0,694.0,77.04,62.17
2016,2,24,10,45,1004.0,69.0,5.85,13.5,728.5,76.51,61.45
2016,2,24,11,0,1017.0,67.0,5.8,14.0,763.0,116.36,65.19
2016,2,24,11,15,1023.0,68.0,5.7,14.5,790.0,183.12,102.47
2016,2,24,11,30,1029.0,69.0,5.6,15.0,817.0,249.89,154.58
2016,2,24,11,45,1027.0,74.5,5.6,15.5,835.5,317.67,214.25
2016,2,24,12,0,1025.0,80.0,5.6,16.0,854.0,384.19,274.77
2016,2,24,12,15,1027.0,80.5,5.55,16.0,863.0,446.87,332.45
2016,2,24,12,30,1029.0,81.0,5.5,16.0,872.0,508.04,387.91
2016,2,24,12,45,1030.0,80.0,5.5,16.5,872.0,565.73,438.59
2016,2,24,13,0,1031.0,79.0,5.5,17.0,872.0,621.22,486.0
2016,2,24,13,15,1029.0,78.5,5.4,17.0,862.5,672.98,529.83
2016,2,24,13,30,1027.0,78.0,5.3,17.0,853.0,721.83,570.27
2016,2,24,13,45,1024.0,77.0,5.25,17.0,834.5,766.42,606.75
2016,2,24,14,0,1021.0,76.0,5.2,17.0,816.0,807.6,639.89
2016,2,24,14,15,1015.0,75.0,5.1,17.0,788.5,843.0,665.94
2016,2,24,14,30,1009.0,74.0,5.0,17.0,761.0,874.5,689.13
2016,2,24,14,45,1001.0,72.0,4.9,17.0,726.0,899.3,707.5
2016,2,24,15,0,993.0,70.0,4.8,17.0,691.0,919.9,722.94
2016,2,24,15,15,980.0,68.5,4.65,16.5,648.5,932.58,733.88
2016,2,24,15,30,967.0,67.0,4.5,16.0,606.0,940.91,741.89
2016,2,24,15,45,950.5,64.5,4.35,16.0,557.0,940.6,742.42
2016,2,24,16,0,934.0,62.0,4.2,16.0,508.0,936.02,740.37
2016,2,24,16,15,909.0,59.0,3.65,15.5,454.0,918.97,728.48
2016,2,24,16,30,884.0,56.0,3.1,15.0,400.0,898.03,713.24
2016,2,24,16,45,847.0,52.5,2.55,14.5,342.5,861.93,686.0
2016,2,24,17,0,810.0,49.0,2.0,14.0,285.0,822.95,655.03
2016,2,24,17,15,750.0,44.0,1.85,13.0,227.0,767.26,614.29
2016,2,24,17,30,690.0,39.0,1.7,12.0,169.0,700.25,561.43
2016,2,24,17,45,580.0,31.0,1.55,11.0,115.0,584.94,466.47
2016,2,24,18,0,470.0,23.0,1.4,10.0,61.0,470.13,332.41
2016,2,24,18,15,235.0,11.5,1.35,9.5,30.5,201.69,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,221.5,13.5,2.3,7.0,33.5,10.62,0.0
2016,2,25,7,30,443.0,27.0,2.5,8.0,67.0,24.77,14.75
2016,2,25,7,45,548.0,36.0,2.75,9.0,120.5,33.1,23.83
2016,2,25,8,0,653.0,45.0,3.0,10.0,174.0,41.54,31.84
2016,2,25,8,15,714.0,50.5,2.85,10.5,232.0,46.71,36.72
2016,2,25,8,30,775.0,56.0,2.7,11.0,290.0,51.95,41.45
2016,2,25,8,45,811.5,60.5,2.6,12.0,346.5,56.08,44.94
2016,2,25,9,0,848.0,65.0,2.5,13.0,403.0,60.17,48.29
2016,2,25,9,15,873.5,68.5,2.55,14.0,456.5,69.5,56.17
2016,2,25,9,30,899.0,72.0,2.6,15.0,510.0,73.22,59.01
2016,2,25,9,45,916.5,75.0,2.7,16.0,557.5,76.29,61.25
2016,2,25,10,0,934.0,78.0,2.8,17.0,605.0,79.2,63.33
2016,2,25,10,15,946.5,80.0,2.8,17.0,647.0,81.22,64.89
2016,2,25,10,30,959.0,82.0,2.8,17.0,689.0,83.12,66.36
2016,2,25,10,45,967.5,83.5,2.8,17.5,723.0,84.5,67.25
2016,2,25,11,0,976.0,85.0,2.8,18.0,757.0,127.67,73.11
2016,2,25,11,15,982.0,86.0,2.8,18.0,783.5,192.42,109.49
2016,2,25,11,30,988.0,87.0,2.8,18.0,810.0,257.21,159.47
2016,2,25,11,45,991.0,88.5,2.8,18.5,827.5,321.37,214.52
2016,2,25,12,0,994.0,90.0,2.8,19.0,845.0,384.74,270.5
2016,2,25,12,15,995.5,90.0,2.8,19.0,853.0,445.4,324.61
2016,2,25,12,30,997.0,90.0,2.8,19.0,861.0,504.53,376.42
2016,2,25,12,45,995.0,90.5,2.85,19.5,860.0,560.6,423.88
2016,2,25,13,0,993.0,91.0,2.9,20.0,859.0,614.33,468.03
2016,2,25,13,15,990.5,90.5,2.95,20.0,849.0,664.36,509.05
2016,2,25,13,30,988.0,90.0,3.0,20.0,839.0,711.52,546.97
2016,2,25,13,45,981.5,90.0,3.1,20.0,819.5,753.43,580.53
2016,2,25,14,0,975.0,90.0,3.2,20.0,800.0,791.84,611.02
2016,2,25,14,15,967.5,89.0,3.25,19.5,772.5,824.89,636.71
2016,2,25,14,30,960.0,88.0,3.3,19.0,745.0,854.1,659.57
2016,2,25,14,45,942.0,89.0,3.4,19.0,708.0,873.03,674.45
2016,2,25,15,0,924.0,90.0,3.5,19.0,671.0,887.6,686.54
2016,2,25,15,15,909.0,87.5,3.55,18.5,628.5,896.53,695.94
2016,2,25,15,30,894.0,85.0,3.6,18.0,586.0,901.24,702.63
2016,2,25,15,45,871.5,82.5,3.7,18.0,537.5,905.28,708.04
2016,2,25,16,0,849.0,80.0,3.8,18.0,489.0,895.12,703.45
2016,2,25,16,15,819.5,76.0,3.65,17.0,435.5,872.58,691.22
2016,2,25,16,30,790.0,72.0,3.5,16.0,382.0,846.1,675.81
2016,2,25,16,45,746.0,67.0,3.4,15.5,326.0,801.45,645.31
2016,2,25,17,0,702.0,62.0,3.3,15.0,270.0,753.54,611.03
2016,2,25,17,15,635.0,55.0,3.25,14.0,213.5,688.03,562.39
2016,2,25,17,30,568.0,48.0,3.2,13.0,157.0,614.37,503.68
2016,2,25,17,45,453.0,37.5,3.2,12.0,106.0,494.14,403.23
2016,2,25,18,0,338.0,27.0,3.2,11.0,55.0,377.89,278.17
2016,2,25,18,15,169.0,13.5,3.2,10.5,27.5,149.56,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,188.5,15.0,2.25,3.5,32.5,12.27,0.0
2016,2,26,7,30,377.0,30.0,2.2,4.0,65.0,24.99,15.56
2016,2,26,7,45,485.0,40.0,2.15,5.0,117.5,33.3,24.5
2016,2,26,8,0,593.0,50.0,2.1,6.0,170.0,41.73,32.59
2016,2,26,8,15,656.5,56.5,2.3,7.0,227.0,47.1,37.63
2016,2,26,8,30,720.0,63.0,2.5,8.0,284.0,56.82,46.39
2016,2,26,8,45,761.0,68.0,2.75,9.0,340.0,61.1,50.02
2016,2,26,9,0,802.0,73.0,3.0,10.0,396.0,65.36,53.51
2016,2,26,9,15,829.5,77.0,2.85,10.5,449.0,68.58,56.12
2016,2,26,9,30,857.0,81.0,2.7,11.0,502.0,71.75,58.63
2016,2,26,9,45,876.0,84.0,2.6,11.5,549.5,73.97,60.28
2016,2,26,10,0,895.0,87.0,2.5,12.0,597.0,83.97,68.76
2016,2,26,10,15,909.5,89.5,2.35,12.5,638.5,86.18,70.34
2016,2,26,10,30,924.0,92.0,2.2,13.0,680.0,88.26,71.83
2016,2,26,10,45,933.0,94.0,2.05,13.5,714.5,89.78,72.84
2016,2,26,11,0,942.0,96.0,1.9,14.0,749.0,134.58,79.66
2016,2,26,11,15,949.0,97.0,1.75,14.0,775.0,197.69,116.26
2016,2,26,11,30,956.0,98.0,1.6,14.0,801.0,260.99,165.66
2016,2,26,11,45,959.5,99.5,1.5,14.5,818.5,323.67,219.57
2016,2,26,12,0,963.0,101.0,1.4,15.0,836.0,385.66,274.05
2016,2,26,12,15,965.0,101.0,1.25,15.0,844.5,445.07,326.19
2016,2,26,12,30,967.0,101.0,1.1,15.0,853.0,503.07,375.62
2016,2,26,12,45,966.5,101.0,0.95,15.5,852.5,558.21,420.16
2016,2,26,13,0,966.0,101.0,0.8,16.0,852.0,611.2,460.94
2016,2,26,13,15,963.5,101.0,0.65,16.0,842.5,660.66,498.05
2016,2,26,13,30,961.0,101.0,0.5,16.0,833.0,707.37,531.52
2016,2,26,13,45,956.5,99.5,0.4,16.5,814.5,748.42,559.49
2016,2,26,14,0,952.0,98.0,0.3,17.0,796.0,786.12,584.22
2016,2,26,14,15,944.5,97.0,0.25,17.0,768.5,818.57,605.43
2016,2,26,14,30,937.0,96.0,0.2,17.0,741.0,847.26,623.75
2016,2,26,14,45,927.0,93.5,0.2,17.0,706.0,868.5,638.19
2016,2,26,15,0,917.0,91.0,0.2,17.0,671.0,885.65,650.24
2016,2,26,15,15,902.0,89.0,0.3,17.0,629.0,894.96,659.4
2016,2,26,15,30,887.0,87.0,0.4,17.0,587.0,900.11,666.35
2016,2,26,15,45,867.0,83.5,0.5,17.0,539.0,905.14,673.54
2016,2,26,16,0,847.0,80.0,0.6,17.0,491.0,895.88,671.47
2016,2,26,16,15,818.0,76.5,0.6,16.5,438.0,874.3,660.57
2016,2,26,16,30,789.0,73.0,0.6,16.0,385.0,848.79,646.86
2016,2,26,16,45,747.0,67.5,0.65,15.5,329.0,805.19,621.01
2016,2,26,17,0,705.0,62.0,0.7,15.0,273.0,758.36,591.49
2016,2,26,17,15,639.5,55.0,0.8,14.0,216.5,693.79,548.48
2016,2,26,17,30,574.0,48.0,0.9,13.0,160.0,621.21,495.39
2016,2,26,17,45,461.5,38.0,1.0,12.0,109.0,503.36,402.28
2016,2,26,18,0,349.0,28.0,1.1,11.0,58.0,389.28,286.95
2016,2,26,18,15,174.5,14.0,1.1,10.5,29.0,154.88,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,16.0,1.55,7.5,32.5,13.04,0.0
2016,2,27,7,30,332.0,32.0,1.7,8.0,65.0,26.43,16.76
2016,2,27,7,45,436.5,43.5,1.9,9.0,116.0,35.79,26.36
2016,2,27,8,0,541.0,55.0,2.1,10.0,167.0,45.17,35.18
2016,2,27,8,15,605.0,63.0,2.2,11.0,222.5,51.43,40.93
2016,2,27,8,30,669.0,71.0,2.3,12.0,278.0,57.68,46.43
2016,2,27,8,45,709.5,77.0,2.45,13.5,333.0,62.11,50.02
2016,2,27,9,0,750.0,83.0,2.6,15.0,388.0,66.49,53.44
2016,2,27,9,15,779.0,87.5,2.7,15.5,440.0,75.25,60.84
2016,2,27,9,30,808.0,92.0,2.8,16.0,492.0,78.47,63.31
2016,2,27,9,45,827.0,96.0,2.95,16.5,538.5,81.04,65.2
2016,2,27,10,0,846.0,100.0,3.1,17.0,585.0,83.54,67.03
2016,2,27,10,15,861.0,103.0,3.15,17.5,626.0,85.2,68.13
2016,2,27,10,30,876.0,106.0,3.2,18.0,667.0,86.82,69.21
2016,2,27,10,45,885.0,108.5,3.25,18.5,700.5,87.92,69.86
2016,2,27,11,0,894.0,111.0,3.3,19.0,734.0,142.35,84.8
2016,2,27,11,15,901.0,112.5,3.35,19.0,760.0,203.22,120.55
2016,2,27,11,30,908.0,114.0,3.4,19.0,786.0,264.32,168.21
2016,2,27,11,45,911.5,115.5,3.45,19.5,803.0,324.54,219.93
2016,2,27,12,0,915.0,117.0,3.5,20.0,820.0,384.13,272.49
2016,2,27,12,15,917.0,117.5,3.5,20.0,828.5,441.62,323.62
2016,2,27,12,30,919.0,118.0,3.5,20.0,837.0,497.81,372.75
2016,2,27,12,45,918.0,118.5,3.55,20.5,836.5,551.02,417.69
2016,2,27,13,0,917.0,119.0,3.6,21.0,836.0,602.17,459.7
2016,2,27,13,15,914.5,118.5,3.6,21.0,826.0,649.38,498.37
2016,2,27,13,30,912.0,118.0,3.6,21.0,816.0,693.94,534.14
2016,2,27,13,45,905.5,117.5,3.6,21.0,797.5,732.97,565.15
2016,2,27,14,0,899.0,117.0,3.6,21.0,779.0,768.68,593.2
2016,2,27,14,15,891.0,115.5,3.6,21.0,752.0,798.92,616.35
2016,2,27,14,30,883.0,114.0,3.6,21.0,725.0,834.42,642.23
2016,2,27,14,45,870.0,112.0,3.6,21.0,690.5,853.32,656.43
2016,2,27,15,0,857.0,110.0,3.6,21.0,656.0,868.04,668.0
2016,2,27,15,15,841.0,107.0,3.5,20.5,614.5,874.91,675.0
2016,2,27,15,30,825.0,104.0,3.4,20.0,573.0,877.52,679.24
2016,2,27,15,45,803.0,100.5,3.35,20.0,525.5,870.0,675.53
2016,2,27,16,0,781.0,97.0,3.3,20.0,478.0,858.27,669.0
2016,2,27,16,15,750.0,92.0,2.9,19.5,426.0,839.26,656.35
2016,2,27,16,30,719.0,87.0,2.5,19.0,374.0,810.57,636.37
2016,2,27,16,45,674.0,80.5,2.15,18.5,319.0,763.71,602.97
2016,2,27,17,0,629.0,74.0,1.8,18.0,264.0,713.99,566.29
2016,2,27,17,15,561.5,65.5,1.8,17.0,209.0,638.97,512.47
2016,2,27,17,30,494.0,57.0,1.8,16.0,154.0,562.59,453.88
2016,2,27,17,45,383.0,44.0,1.85,15.0,104.5,442.91,357.09
2016,2,27,18,0,272.0,31.0,1.9,14.0,55.0,326.97,245.17
2016,2,27,18,15,136.0,15.5,2.15,14.0,27.5,124.63,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,112.0,19.5,4.3,12.5,31.5,14.79,0.0
2016,2,28,7,30,224.0,39.0,4.4,13.0,63.0,29.4,19.04
2016,2,28,7,45,332.0,53.5,4.5,14.0,112.0,40.43,29.86
2016,2,28,8,0,440.0,68.0,4.6,15.0,161.0,51.49,40.04
2016,2,28,8,15,507.5,78.5,4.8,15.5,215.0,62.25,49.75
2016,2,28,8,30,575.0,89.0,5.0,16.0,269.0,69.82,56.38
2016,2,28,8,45,287.5,72.5,5.2,17.0,162.5,52.26,40.63
2016,2,28,9,0,0.0,56.0,5.4,18.0,56.0,42.88,32.12
2016,2,28,9,15,0.0,63.5,5.55,18.5,63.5,48.69,37.01
2016,2,28,9,30,0.0,71.0,5.7,19.0,71.0,54.52,41.85
2016,2,28,9,45,0.0,118.0,5.85,19.5,118.0,88.94,71.23
2016,2,28,10,0,0.0,165.0,6.0,20.0,165.0,120.87,98.05
2016,2,28,10,15,2.0,175.5,5.95,20.5,176.5,128.34,103.87
2016,2,28,10,30,4.0,186.0,5.9,21.0,188.0,135.72,109.61
2016,2,28,10,45,12.0,224.0,5.9,21.5,232.5,160.5,129.82
2016,2,28,11,0,20.0,262.0,5.9,22.0,277.0,187.24,144.18
2016,2,28,11,15,20.5,271.5,5.8,22.0,287.0,197.33,151.59
2016,2,28,11,30,21.0,281.0,5.7,22.0,297.0,207.51,159.35
2016,2,28,11,45,140.5,329.5,5.6,22.5,438.0,262.78,197.83
2016,2,28,12,0,260.0,378.0,5.5,23.0,579.0,344.27,257.8
2016,2,28,12,15,214.0,387.0,5.4,23.0,553.5,359.94,272.46
2016,2,28,12,30,168.0,396.0,5.3,23.0,528.0,367.37,280.09
2016,2,28,12,45,93.0,338.0,5.2,23.5,411.0,304.21,232.91
2016,2,28,13,0,18.0,280.0,5.1,24.0,294.0,225.26,172.16
2016,2,28,13,15,62.5,329.0,4.95,24.0,377.0,299.48,229.93
2016,2,28,13,30,107.0,378.0,4.8,24.0,460.0,377.03,289.48
2016,2,28,13,45,189.5,366.5,4.7,24.0,508.5,446.45,343.37
2016,2,28,14,0,272.0,355.0,4.6,24.0,557.0,525.67,404.18
2016,2,28,14,15,303.5,334.5,4.45,24.0,552.5,551.21,424.29
2016,2,28,14,30,335.0,314.0,4.3,24.0,548.0,576.61,444.59
2016,2,28,14,45,297.5,305.0,4.2,24.0,505.0,556.3,430.01
2016,2,28,15,0,260.0,296.0,4.1,24.0,462.0,532.43,412.8
2016,2,28,15,15,500.5,213.5,3.9,23.5,508.0,689.75,536.18
2016,2,28,15,30,741.0,131.0,3.7,23.0,554.0,841.51,649.03
2016,2,28,15,45,423.5,174.0,3.55,23.0,411.5,607.47,477.12
2016,2,28,16,0,106.0,217.0,3.4,23.0,269.0,314.68,249.12
2016,2,28,16,15,363.5,163.0,3.05,22.5,314.0,536.32,429.02
2016,2,28,16,30,621.0,109.0,2.7,22.0,359.0,748.37,588.29
2016,2,28,16,45,574.5,100.5,2.4,21.5,305.5,697.41,550.36
2016,2,28,17,0,528.0,92.0,2.1,21.0,252.0,643.44,511.01
2016,2,28,17,15,457.0,80.5,2.1,20.0,199.5,558.03,448.52
2016,2,28,17,30,386.0,69.0,2.1,19.0,147.0,479.2,387.45
2016,2,28,17,45,281.5,52.5,2.15,18.5,99.5,364.83,293.63
2016,2,28,18,0,177.0,36.0,2.2,18.0,52.0,255.21,190.87
2016,2,28,18,15,88.5,18.0,2.45,18.0,26.0,87.52,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,7,15,77.5,22.0,1.2,14.5,30.5,16.57,0.0
2016,2,29,7,30,155.0,44.0,1.4,15.0,61.0,32.47,21.87
2016,2,29,7,45,258.0,62.0,1.6,16.0,109.0,45.83,34.46
2016,2,29,8,0,361.0,80.0,1.8,17.0,157.0,58.92,46.3
2016,2,29,8,15,429.0,92.5,1.9,17.5,210.0,67.87,54.29
2016,2,29,8,30,497.0,105.0,2.0,18.0,263.0,76.71,61.92
2016,2,29,8,45,248.5,85.5,2.1,19.0,164.5,59.96,46.99
2016,2,29,9,0,0.0,66.0,2.2,20.0,66.0,50.61,38.56
2016,2,29,9,15,0.0,98.5,2.3,20.5,98.5,74.7,59.1
2016,2,29,9,30,0.0,131.0,2.4,21.0,131.0,97.37,78.07
2016,2,29,9,45,0.0,144.0,2.5,21.5,144.0,106.62,85.45
2016,2,29,10,0,0.0,157.0,2.6,22.0,157.0,115.78,92.7
2016,2,29,10,15,17.5,211.5,2.65,22.0,223.0,151.64,122.27
2016,2,29,10,30,35.0,266.0,2.7,22.0,289.0,173.93,140.29
2016,2,29,10,45,24.0,252.5,2.75,22.5,268.5,178.35,143.31
2016,2,29,11,0,13.0,239.0,2.8,23.0,248.0,172.87,131.82
2016,2,29,11,15,407.5,200.5,2.8,23.0,505.0,182.19,122.11
2016,2,29,11,30,802.0,162.0,2.8,23.0,762.0,276.75,179.59
2016,2,29,11,45,505.0,274.5,2.85,23.5,655.5,319.47,226.48
2016,2,29,12,0,208.0,387.0,2.9,24.0,549.0,337.82,251.09
2016,2,29,12,15,513.0,276.5,2.95,24.0,680.5,402.39,296.22
2016,2,29,12,30,818.0,166.0,3.0,24.0,812.0,498.13,368.04
2016,2,29,12,45,821.5,164.0,3.05,24.0,812.0,548.94,410.1
2016,2,29,13,0,825.0,162.0,3.1,24.0,812.0,598.25,450.21
2016,2,29,13,15,821.5,161.0,3.1,24.0,802.5,642.44,485.5
2016,2,29,13,30,818.0,160.0,3.1,24.0,793.0,684.01,518.08
2016,2,29,13,45,815.0,157.0,3.15,24.5,775.0,721.39,546.23
2016,2,29,14,0,812.0,154.0,3.2,25.0,757.0,755.75,571.69
2016,2,29,14,15,544.0,241.5,3.2,24.5,640.0,666.7,507.34
2016,2,29,14,30,276.0,329.0,3.2,24.0,523.0,546.14,417.83
2016,2,29,14,45,227.5,318.0,3.2,24.0,472.5,495.11,381.5
2016,2,29,15,0,179.0,307.0,3.2,24.0,422.0,457.0,353.46
2016,2,29,15,15,121.0,279.0,3.15,24.0,354.5,388.8,302.04
2016,2,29,15,30,63.0,251.0,3.1,24.0,287.0,296.05,230.77
2016,2,29,15,45,337.5,200.0,3.1,24.0,369.5,538.2,423.76
2016,2,29,16,0,612.0,149.0,3.1,24.0,452.0,774.21,600.39
2016,2,29,16,15,576.0,140.5,2.75,23.5,401.5,731.92,569.52
2016,2,29,16,30,540.0,132.0,2.4,23.0,351.0,695.12,544.16
2016,2,29,16,45,492.5,121.0,2.05,22.5,298.5,642.06,506.15
2016,2,29,17,0,445.0,110.0,1.7,22.0,246.0,587.17,465.68
2016,2,29,17,15,376.0,95.0,1.65,21.0,194.5,506.26,406.07
2016,2,29,17,30,307.0,80.0,1.6,20.0,143.0,425.52,342.97
2016,2,29,17,45,221.5,59.5,1.6,19.5,97.5,305.5,245.35
2016,2,29,18,0,136.0,39.0,1.6,19.0,52.0,206.29,156.09
2016,2,29,18,15,68.0,19.5,1.8,19.0,26.0,101.59,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,21.5,20.0,3.2,17.5,22.5,15.27,0.98
2016,3,1,7,30,43.0,40.0,3.4,18.0,45.0,29.62,19.3
2016,3,1,7,45,74.5,64.0,3.65,18.5,78.5,46.21,34.46
2016,3,1,8,0,106.0,88.0,3.9,19.0,112.0,62.45,49.01
2016,3,1,8,15,126.5,112.5,4.05,19.5,148.5,78.5,63.11
2016,3,1,8,30,147.0,137.0,4.2,20.0,185.0,94.14,76.53
2016,3,1,8,45,160.0,161.5,4.4,20.5,222.0,109.25,89.22
2016,3,1,9,0,173.0,186.0,4.6,21.0,259.0,123.91,101.29
2016,3,1,9,15,187.5,206.0,4.5,21.5,293.5,135.88,110.88
2016,3,1,9,30,202.0,226.0,4.4,22.0,328.0,147.48,120.02
2016,3,1,9,45,331.5,223.0,4.35,23.0,409.5,143.61,115.92
2016,3,1,10,0,461.0,220.0,4.3,24.0,491.0,138.38,110.78
2016,3,1,10,15,641.0,173.5,4.15,24.0,577.5,115.14,91.22
2016,3,1,10,30,821.0,127.0,4.0,24.0,664.0,98.1,76.86
2016,3,1,10,45,843.5,124.0,3.85,24.5,700.0,95.72,74.57
2016,3,1,11,0,866.0,121.0,3.7,25.0,736.0,148.51,84.87
2016,3,1,11,15,874.5,122.5,3.7,25.0,762.5,209.42,122.87
2016,3,1,11,30,883.0,124.0,3.7,25.0,789.0,270.91,171.0
2016,3,1,11,45,898.5,120.0,3.75,25.5,809.0,334.83,224.35
2016,3,1,12,0,914.0,116.0,3.8,26.0,829.0,394.21,275.28
2016,3,1,12,15,730.0,205.0,4.0,26.0,778.0,439.73,319.32
2016,3,1,12,30,546.0,294.0,4.2,26.0,727.0,469.71,348.24
2016,3,1,12,45,528.0,299.0,4.45,26.0,718.0,504.27,377.5
2016,3,1,13,0,510.0,304.0,4.7,26.0,709.0,536.0,404.11
2016,3,1,13,15,721.0,205.5,4.9,25.5,770.5,623.39,473.6
2016,3,1,13,30,932.0,107.0,5.1,25.0,832.0,708.87,542.61
2016,3,1,13,45,933.0,103.5,5.3,25.0,815.0,750.81,576.44
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,789.76,607.8
2016,3,1,14,15,927.0,98.5,5.55,25.0,771.5,821.36,631.25
2016,3,1,14,30,920.0,97.0,5.6,25.0,745.0,849.22,652.18
2016,3,1,14,45,658.5,182.5,5.7,25.0,635.5,765.22,591.99
2016,3,1,15,0,397.0,268.0,5.8,25.0,526.0,623.3,485.02
2016,3,1,15,15,381.0,253.0,5.8,24.5,487.5,610.37,478.33
2016,3,1,15,30,365.0,238.0,5.8,24.0,449.0,594.64,468.99
2016,3,1,15,45,302.5,227.0,5.8,23.5,392.5,538.47,427.69
2016,3,1,16,0,240.0,216.0,5.8,23.0,336.0,479.45,383.34
2016,3,1,16,15,500.0,147.5,5.5,22.5,362.5,671.15,538.82
2016,3,1,16,30,760.0,79.0,5.2,22.0,389.0,840.57,666.24
2016,3,1,16,45,720.0,73.0,4.95,21.5,333.5,797.48,635.16
2016,3,1,17,0,680.0,67.0,4.7,21.0,278.0,758.73,607.41
2016,3,1,17,15,616.5,60.0,4.35,20.0,222.5,688.2,554.57
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,616.44,498.25
2016,3,1,17,45,451.0,42.0,3.7,18.5,116.0,505.01,406.32
2016,3,1,18,0,349.0,31.0,3.4,18.0,65.0,396.65,305.24
2016,3,1,18,15,174.5,15.5,3.3,17.5,32.5,200.52,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,2,7,15,204.5,17.5,2.65,9.5,41.0,14.21,2.26
2016,3,2,7,30,409.0,35.0,2.8,10.0,82.0,29.04,19.66
2016,3,2,7,45,499.5,45.5,2.95,11.0,135.0,37.62,27.98
2016,3,2,8,0,590.0,56.0,3.1,12.0,188.0,46.19,35.93
2016,3,2,8,15,648.0,63.0,3.3,12.5,244.5,51.74,40.99
2016,3,2,8,30,706.0,70.0,3.5,13.0,301.0,57.28,45.86
2016,3,2,8,45,736.5,77.0,3.75,14.0,355.0,67.47,54.62
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,72.75,58.87
2016,3,2,9,15,793.5,88.0,3.95,15.5,461.0,75.6,61.05
2016,3,2,9,30,820.0,92.0,3.9,16.0,513.0,78.4,63.15
2016,3,2,9,45,830.0,99.0,3.9,17.0,557.5,82.78,66.48
2016,3,2,10,0,840.0,106.0,3.9,18.0,602.0,86.93,69.57
2016,3,2,10,15,854.0,108.5,3.85,18.5,642.5,88.07,70.21
2016,3,2,10,30,868.0,111.0,3.8,19.0,683.0,89.19,70.85
2016,3,2,10,45,871.5,116.5,3.8,19.5,715.0,91.8,72.76
2016,3,2,11,0,875.0,122.0,3.8,20.0,747.0,152.55,88.72
2016,3,2,11,15,882.0,123.5,3.8,20.5,772.0,213.87,128.13
2016,3,2,11,30,889.0,125.0,3.8,21.0,797.0,280.55,181.14
2016,3,2,11,45,886.5,129.5,3.8,21.5,812.0,336.88,230.14
2016,3,2,12,0,884.0,134.0,3.8,22.0,827.0,397.09,282.8
2016,3,2,12,15,885.0,134.5,3.85,22.0,834.5,454.41,333.13
2016,3,2,12,30,886.0,135.0,3.9,22.0,842.0,510.4,381.39
2016,3,2,12,45,873.5,141.5,4.0,22.5,838.0,562.8,425.03
2016,3,2,13,0,861.0,148.0,4.1,23.0,834.0,612.29,465.08
2016,3,2,13,15,857.0,147.0,4.1,23.0,823.5,657.58,501.7
2016,3,2,13,30,853.0,146.0,4.1,23.0,813.0,700.12,535.48
2016,3,2,13,45,830.5,153.0,4.15,23.5,790.0,733.95,561.13
2016,3,2,14,0,808.0,160.0,4.2,24.0,767.0,763.41,583.09
2016,3,2,14,15,533.0,248.5,4.2,24.0,643.0,668.39,512.37
2016,3,2,14,30,258.0,337.0,4.2,24.0,519.0,541.19,415.78
2016,3,2,14,45,212.5,324.0,4.25,24.5,469.5,489.89,378.19
2016,3,2,15,0,167.0,311.0,4.3,25.0,420.0,451.72,349.28
2016,3,2,15,15,154.5,290.0,4.2,24.5,386.0,430.87,335.18
2016,3,2,15,30,142.0,269.0,4.1,24.0,352.0,408.09,319.4
2016,3,2,15,45,101.5,240.5,4.1,24.0,297.5,328.21,258.35
2016,3,2,16,0,61.0,212.0,4.1,24.0,243.0,266.32,209.94
2016,3,2,16,15,69.0,192.0,3.9,23.5,223.5,258.54,205.43
2016,3,2,16,30,77.0,172.0,3.7,23.0,204.0,250.35,200.39
2016,3,2,16,45,269.5,140.5,3.5,22.5,229.0,438.97,355.9
2016,3,2,17,0,462.0,109.0,3.3,22.0,254.0,603.87,486.05
2016,3,2,17,15,395.5,94.5,3.4,21.5,201.5,525.19,425.58
2016,3,2,17,30,329.0,80.0,3.5,21.0,149.0,446.56,363.03
2016,3,2,17,45,234.0,60.5,3.6,20.5,102.0,336.64,271.67
2016,3,2,18,0,139.0,41.0,3.7,20.0,55.0,211.79,162.87
2016,3,2,18,15,69.5,20.5,3.95,19.5,27.5,105.76,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
