Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,740.26,578.11
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,668.68,528.41
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,589.56,470.64
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,487.61,391.25
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,388.82,310.27
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,233.0,175.79
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,17.68,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.08,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,12.99,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,26.37,16.89
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,34.99,25.59
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,43.69,33.88
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,48.3,38.18
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,57.39,46.31
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,61.24,49.58
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,65.09,52.75
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,67.96,55.0
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,70.78,57.17
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,80.98,65.8
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,83.72,67.84
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,85.33,68.89
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,86.82,69.86
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,88.29,70.82
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,93.18,74.72
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,157.34,88.76
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,222.54,132.46
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,287.92,186.93
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,353.2,245.44
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,417.1,303.35
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,480.06,359.67
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,541.01,413.67
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,600.4,464.95
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,656.06,511.22
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,709.38,554.34
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,759.14,594.39
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,805.98,631.35
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,847.8,662.52
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,886.11,690.5
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,919.04,714.29
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,948.08,735.33
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,968.76,750.82
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,985.19,763.5
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,995.26,771.17
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,1001.06,776.03
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,997.97,775.22
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,990.69,771.68
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,971.66,759.39
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,960.57,752.85
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,924.55,727.76
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,885.24,699.87
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,823.79,656.72
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,760.28,609.81
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,663.89,535.2
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,578.82,464.2
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,419.87,325.12
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,242.9,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,6.29,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,13.01,0.0
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,26.55,17.47
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,34.85,25.78
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,43.22,33.73
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,49.27,39.23
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,59.81,48.55
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,63.94,51.9
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,68.02,55.12
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,71.39,57.66
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,74.65,60.05
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,76.98,61.73
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,87.66,70.6
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,90.14,72.21
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,92.41,73.65
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,93.63,74.5
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,101.4,80.89
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,165.39,94.36
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,229.75,137.47
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,292.87,188.69
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,355.88,243.11
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,418.04,296.97
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,479.04,348.76
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,536.98,397.38
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,593.34,443.3
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,646.37,484.71
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,696.87,522.94
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,714.37,535.68
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,704.37,528.26
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,789.76,592.09
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,858.62,642.02
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,887.35,661.94
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,912.24,679.78
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,930.46,693.82
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,957.0,713.67
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,963.08,720.93
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,964.89,725.77
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,956.57,722.64
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,944.07,716.89
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,920.45,702.36
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,900.29,690.12
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,858.2,661.56
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,813.22,630.55
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,747.04,587.22
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,679.39,540.39
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,579.75,465.58
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,481.26,386.72
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,335.02,260.79
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,167.5,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,61.48,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,16.25,1.32
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,32.18,22.22
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,44.75,34.27
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,57.22,45.82
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,66.9,54.45
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,80.2,65.98
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,102.06,84.84
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,119.0,99.08
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,99.31,81.35
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,89.79,72.58
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,91.63,73.77
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,93.39,74.88
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,140.92,114.55
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,198.78,161.77
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,207.08,167.68
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,217.94,166.86
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,248.41,182.21
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,280.24,199.65
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,318.56,228.35
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,360.17,261.1
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,406.12,296.26
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,467.05,343.0
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,513.04,380.12
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,558.41,416.0
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,621.18,463.94
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,689.03,515.54
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,734.87,549.87
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,777.92,581.65
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,770.0,575.11
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,739.11,552.42
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,754.98,564.96
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,767.76,574.96
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,762.91,572.4
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,754.16,567.31
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,722.23,545.47
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,665.54,506.64
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,655.84,502.15
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,643.48,495.46
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,551.12,428.47
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,434.15,341.95
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,399.07,317.43
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,362.87,290.89
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,321.37,260.14
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,278.55,227.13
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,223.9,182.36
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,167.99,134.95
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,101.54,76.22
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,11.44,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,5.9,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,17.07,3.49
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,33.52,22.95
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,46.35,34.96
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,59.06,46.5
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,68.91,55.23
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,78.55,63.53
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,85.26,69.07
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,94.15,76.36
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,123.66,101.18
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,153.65,125.98
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,140.22,114.23
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,123.6,99.9
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,164.68,134.1
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,206.14,168.15
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,142.55,114.95
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,126.98,88.45
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,183.26,111.4
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,241.58,151.52
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,300.91,200.4
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,360.75,252.6
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,418.22,303.2
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,477.2,354.76
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,533.67,403.57
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,588.89,450.06
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,641.48,492.52
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,692.41,532.49
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,738.28,568.5
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,781.42,601.7
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,821.38,632.02
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,858.25,658.68
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,887.85,679.91
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,913.72,698.6
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,933.72,713.3
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,949.75,725.4
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,968.75,739.77
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,971.34,742.92
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,967.03,741.58
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,958.6,737.61
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,936.4,723.93
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,910.37,708.23
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,871.43,683.34
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,836.77,660.96
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,773.09,616.19
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,707.93,568.28
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,613.75,495.56
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,520.76,419.34
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,298.56,235.11
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,37.12,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,10.62,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,14.94,3.86
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,30.41,21.07
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,38.89,29.3
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,47.4,37.2
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,53.57,42.72
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,59.68,47.98
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,63.67,51.3
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,73.13,59.36
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,76.58,61.92
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,79.91,64.33
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,81.97,65.75
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,83.94,67.09
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,85.6,68.17
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,96.52,77.12
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,97.54,77.64
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,114.32,75.23
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,176.57,101.83
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,239.27,145.67
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,300.95,196.62
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,362.54,250.23
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,423.13,302.88
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,482.73,353.56
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,539.79,401.5
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,595.35,446.79
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,647.05,486.9
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,696.33,523.83
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,741.66,557.59
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,784.13,588.41
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,820.69,613.01
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,853.69,633.88
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,881.56,652.46
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,905.65,668.58
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,934.44,688.42
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,947.06,697.75
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,951.98,702.4
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,952.68,704.58
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,942.8,700.61
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,928.78,694.12
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,910.58,684.6
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,881.94,668.0
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,838.33,641.44
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,791.91,612.25
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,725.97,568.08
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,658.52,520.67
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,560.84,447.65
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,464.12,370.9
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,323.97,253.2
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,172.67,32.19
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,61.59,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,17.43,6.3
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,34.56,24.19
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,45.76,34.71
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,56.9,44.85
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,67.43,54.05
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,74.64,60.08
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,66.8,52.96
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,72.13,57.29
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,72.88,57.6
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,73.54,57.82
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,69.32,53.91
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,64.71,49.71
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,79.43,61.88
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,93.5,73.35
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,116.74,92.5
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,139.68,106.2
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,126.25,95.18
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,111.68,83.49
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,105.77,78.76
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,99.62,73.86
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,108.4,80.54
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,117.4,87.37
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,120.74,89.95
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,124.17,92.63
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,124.32,92.59
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,124.44,92.54
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,124.92,92.97
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,125.37,93.4
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,120.27,89.3
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,114.99,85.09
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,103.96,76.58
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,92.78,67.93
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,81.93,59.53
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,71.07,51.07
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,58.59,41.28
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,46.15,31.47
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,104.95,78.73
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,173.06,132.92
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,142.16,108.91
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,110.85,84.29
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,96.6,73.3
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,82.18,61.97
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,67.58,50.27
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,52.72,38.13
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,38.08,25.94
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,25.19,15.06
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,15.61,6.75
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,6.07,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.15,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,1.89,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,3.78,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,6.82,0.28
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,9.87,3.01
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,12.92,5.7
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,15.99,8.36
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,34.79,24.71
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,53.72,40.98
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,58.0,44.49
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,62.3,47.99
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,73.76,57.58
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,84.68,66.64
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,76.18,59.14
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,67.15,51.27
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,79.93,61.88
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,92.29,68.81
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,120.4,90.76
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,148.84,112.69
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,151.33,114.51
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,153.85,116.42
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,150.95,113.91
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,147.83,111.27
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,162.29,122.55
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,177.17,134.14
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,220.73,167.59
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,265.98,201.98
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,325.65,247.66
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,384.64,292.44
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,410.33,312.28
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,437.64,333.44
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,397.34,303.27
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,353.55,270.28
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,444.43,340.43
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,520.25,398.16
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,596.65,457.78
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,651.53,501.67
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,509.95,395.98
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,365.18,284.97
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,385.05,302.55
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,380.43,301.17
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,351.88,280.05
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,322.06,257.69
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,522.28,419.1
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,676.85,533.85
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,587.75,464.41
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,499.52,393.58
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,359.31,277.92
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,206.16,71.75
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,75.6,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,6.29,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,21.79,10.75
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,37.3,26.37
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,49.08,37.22
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,60.75,47.68
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,68.35,54.31
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,72.52,57.74
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,76.88,61.21
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,81.17,64.54
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,80.26,63.25
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,86.28,67.85
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,88.39,69.24
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,90.39,70.55
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,87.63,67.9
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,94.89,73.6
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,95.96,74.15
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,122.17,74.04
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,183.0,101.81
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,245.42,145.54
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,308.72,197.42
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,372.01,251.69
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,434.04,304.58
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,495.41,355.83
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,554.55,404.73
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,612.19,451.1
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,666.96,494.1
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,719.64,534.46
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,767.64,570.57
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,812.74,603.91
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,853.38,631.76
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,890.63,657.26
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,921.84,678.43
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,949.19,697.1
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,968.64,710.97
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,983.94,722.32
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,992.95,730.53
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,997.8,736.23
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,993.34,734.54
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,984.78,730.39
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,977.06,727.17
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,953.18,713.1
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,916.6,690.32
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,876.81,664.84
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,815.0,626.89
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,751.22,585.28
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,654.64,515.39
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,552.05,436.16
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,404.34,315.07
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,248.22,103.67
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,93.73,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.51,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,21.5,11.34
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,36.69,26.49
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,53.74,42.17
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,70.39,57.25
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,85.22,70.24
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,99.71,82.59
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,115.47,96.11
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,130.62,108.93
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,115.68,95.41
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,108.67,88.87
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,135.01,111.14
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,166.43,137.49
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,178.2,146.72
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,189.19,155.26
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,140.25,113.86
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,113.65,87.16
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,68.95,50.79
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,20.83,11.45
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,37.5,25.08
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,54.24,38.69
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,55.06,39.31
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,55.86,39.94
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,165.61,128.21
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,275.93,215.29
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,363.97,283.89
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,466.54,362.88
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,392.3,305.89
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,314.39,245.06
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,272.62,212.39
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,240.04,186.67
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,186.49,144.86
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,132.06,101.67
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,164.04,127.73
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,197.97,155.27
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,418.24,335.81
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,634.99,507.78
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,527.6,424.39
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,441.07,355.99
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,384.63,312.41
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,303.65,248.25
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,273.91,225.26
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,243.65,201.29
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,210.15,174.08
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,175.74,145.44
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,306.93,258.55
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,410.51,342.66
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,286.53,232.25
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,132.96,62.62
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,46.88,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,10.23,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,22.14,12.6
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,33.89,24.65
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,41.21,31.71
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,48.61,38.53
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,53.4,42.75
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,62.95,51.06
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,66.96,54.25
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,70.9,57.31
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,73.49,59.12
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,76.0,60.84
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,86.26,69.35
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,88.71,71.07
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,90.27,71.91
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,91.67,72.62
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,92.81,73.41
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,126.19,75.51
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,190.19,108.29
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,254.8,156.07
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,318.88,210.27
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,382.79,266.5
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,445.05,320.88
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,506.36,373.28
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,565.52,423.15
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,623.06,470.3
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,677.46,512.98
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,729.57,552.7
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,777.7,589.41
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,822.91,623.14
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,862.59,650.73
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,898.76,675.86
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,929.55,697.36
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,956.45,716.33
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,973.69,728.94
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,986.66,738.94
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,993.56,744.73
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,996.26,747.95
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,1003.53,754.91
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,994.02,750.73
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,972.23,737.46
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,946.57,721.49
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,906.71,695.92
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,863.63,667.6
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,808.96,631.26
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,745.71,586.93
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,651.4,517.04
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,558.11,443.6
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,414.1,325.99
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,264.53,138.14
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,100.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
