Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,11.02,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,23.32,13.7
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,35.38,25.63
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,43.0,32.9
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,50.65,39.92
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,55.7,44.29
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,60.74,48.49
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,69.63,55.93
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,73.44,58.8
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,76.25,60.63
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,78.96,62.35
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,80.73,63.51
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,91.26,72.05
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,93.01,73.15
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,94.59,74.13
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,95.88,75.03
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,132.27,78.14
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,195.59,111.03
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,259.48,157.85
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,323.03,210.57
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,386.48,264.97
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,448.49,317.53
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,509.61,368.0
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,568.18,415.74
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,625.19,460.8
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,679.57,501.91
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,731.72,540.18
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,779.56,575.16
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,824.52,607.41
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,863.98,634.11
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,899.95,658.53
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,930.52,678.95
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,957.24,696.97
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,977.18,711.34
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,993.01,723.3
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,1000.38,730.92
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,1003.55,736.15
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,1010.33,743.16
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,1000.25,739.36
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,979.49,727.95
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,954.86,714.01
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,916.24,689.78
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,874.37,662.96
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,819.87,629.64
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,756.83,588.31
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,665.47,522.49
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,574.97,452.85
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,431.33,337.88
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,283.45,158.37
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,108.28,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,5.9,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,11.48,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,25.26,15.55
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,38.39,28.31
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,46.61,36.04
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,54.81,43.45
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,59.65,47.6
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,64.5,51.59
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,68.63,54.82
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,78.65,63.08
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,81.21,64.78
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,83.69,66.4
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,85.55,67.61
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,87.31,68.74
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,87.93,68.92
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,98.21,77.2
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,99.33,77.79
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,137.97,81.64
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,200.21,114.74
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,263.15,161.0
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,325.48,213.0
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,387.7,266.61
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,448.68,318.45
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,508.9,368.34
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,566.56,415.49
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,622.71,459.97
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,676.14,500.08
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,727.43,537.23
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,774.6,571.42
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,818.92,602.76
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,858.16,628.33
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,893.99,651.35
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,923.69,669.72
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,949.55,685.44
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,968.2,697.07
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,982.73,706.18
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,989.8,710.68
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,992.73,712.76
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,999.94,717.71
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,990.08,711.98
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,968.07,700.26
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,942.23,686.15
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,903.46,664.33
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,861.5,639.93
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,807.93,608.64
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,745.71,569.41
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,654.75,506.72
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,564.65,439.84
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,423.23,328.32
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,279.12,162.97
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,105.45,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,6.69,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.83,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,25.38,15.72
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,36.98,26.89
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,44.56,33.96
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,52.15,40.75
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,57.48,45.3
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,62.76,49.63
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,71.73,57.05
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,75.43,59.77
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,78.1,61.58
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,80.68,63.28
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,82.66,64.6
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,84.53,65.83
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,94.94,74.18
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,96.38,75.02
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,97.28,75.6
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,139.0,80.63
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,201.6,114.93
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,264.75,162.09
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,327.42,214.28
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,389.95,267.86
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,451.03,320.08
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,511.28,370.46
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,569.13,418.34
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,625.44,463.75
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,678.47,505.57
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,729.22,544.71
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,776.0,580.02
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,819.89,612.48
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,858.75,638.52
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,894.15,662.13
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,923.68,684.0
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,949.38,703.49
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,967.49,716.68
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,981.49,727.34
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,892.98,668.39
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,763.53,576.97
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,885.46,667.52
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,984.59,736.01
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,962.47,722.6
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,936.54,707.44
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,894.91,681.26
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,857.95,657.84
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,796.73,618.77
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,733.91,576.55
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,638.38,506.51
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,543.79,432.84
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,405.76,320.4
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,266.3,164.34
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,98.46,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,7.08,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,13.7,0.0
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,30.66,20.18
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,47.34,35.73
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,61.01,48.22
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,73.94,59.74
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,67.8,54.14
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,65.83,52.08
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,57.58,44.65
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,48.32,36.38
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,93.72,75.05
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,135.06,109.46
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,157.48,127.52
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,189.07,152.92
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,136.45,108.9
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,104.8,82.3
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,130.53,103.22
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,195.02,134.57
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,214.31,134.11
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,268.03,167.14
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,332.99,228.22
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,391.56,282.53
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,427.7,313.81
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,459.06,340.37
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,535.79,399.36
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,627.46,471.14
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,683.95,516.18
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,739.11,559.42
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,788.18,596.92
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,834.53,631.39
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,878.32,660.66
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,919.04,687.56
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,949.91,710.09
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,976.82,730.04
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,990.97,739.97
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,1000.57,747.03
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,1006.81,751.17
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,1022.12,761.76
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,922.44,695.21
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,797.49,610.14
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,894.06,680.12
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,965.21,729.57
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,931.81,707.6
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,895.06,683.62
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,833.92,644.22
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,779.02,607.31
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,694.42,545.39
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,610.39,479.88
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,469.63,367.74
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,329.05,210.49
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,127.82,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,9.05,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,17.0,0.0
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,30.02,19.91
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,42.9,32.07
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,56.78,44.73
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,70.2,56.69
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,80.14,65.17
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,89.72,73.08
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,81.16,65.14
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,76.49,60.63
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,108.03,86.95
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,137.62,111.02
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,108.68,86.31
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,94.89,74.42
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,95.2,74.19
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,95.41,73.88
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,96.34,74.33
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,144.98,81.76
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,208.81,118.09
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,273.17,166.51
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,336.75,219.73
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,400.03,274.16
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,461.67,326.87
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,519.4,374.97
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,575.84,420.88
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,630.87,464.37
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,672.07,494.53
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,693.32,509.14
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,718.93,527.59
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,737.29,540.42
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,772.69,566.1
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,806.28,590.23
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,889.57,649.37
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,959.94,695.35
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,881.62,643.64
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,775.33,569.6
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,838.59,617.79
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,910.02,667.39
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,947.13,691.91
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,972.28,708.92
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,931.8,683.77
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,880.06,651.55
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,823.54,616.16
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,763.01,577.15
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,734.48,560.76
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,703.01,540.68
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,607.75,473.33
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,513.03,402.32
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,378.29,295.68
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,248.07,162.08
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,88.61,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,7.87,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,15.13,1.14
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,30.7,20.58
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,46.07,34.88
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,57.28,45.19
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,68.33,55.06
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,75.73,61.31
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,85.74,69.63
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,90.46,73.33
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,95.02,76.84
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,120.93,98.34
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,150.77,122.72
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,156.29,126.66
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,153.09,123.37
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,177.51,142.96
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,191.93,154.11
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,196.06,156.82
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,228.52,163.38
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,253.78,174.73
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,299.36,206.33
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,348.03,250.0
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,373.96,275.28
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,418.22,308.52
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,464.94,344.19
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,516.31,384.0
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,570.45,425.23
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,597.14,445.17
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,620.57,462.25
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,706.67,527.4
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,795.15,593.53
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,732.85,545.98
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,635.37,472.93
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,613.77,459.0
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,568.93,428.06
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,497.96,376.42
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,399.87,303.86
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,639.4,488.21
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,874.69,658.76
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,893.04,671.37
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,907.66,683.27
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,878.08,665.51
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,844.98,645.47
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,798.9,615.98
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,750.01,583.85
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,674.23,531.36
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,607.05,483.29
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,511.79,411.31
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,418.89,337.49
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,303.57,241.86
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,167.57,112.96
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,58.91,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.18,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.27,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,6.82,0.18
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,11.39,4.37
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,16.73,9.22
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,22.09,14.01
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,68.27,54.68
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,108.45,89.29
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,110.46,90.49
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,111.05,90.49
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,123.01,100.15
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,133.98,108.85
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,136.87,110.71
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,160.43,129.76
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,186.95,150.98
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,219.6,176.94
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,225.46,181.25
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,241.39,183.04
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,260.89,196.47
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,280.93,211.11
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,197.46,148.47
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,95.23,69.96
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,114.37,84.8
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,133.96,99.82
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,199.74,150.54
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,267.19,201.83
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,362.63,273.53
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,472.52,354.47
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,485.01,363.86
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,496.59,372.9
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,680.01,512.69
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,862.19,647.28
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,743.39,559.31
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,577.4,436.03
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,662.03,501.59
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,748.66,566.87
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,835.94,634.73
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,930.73,704.9
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,920.15,698.89
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,905.73,691.05
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,875.55,673.23
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,841.84,652.81
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,800.56,625.63
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,756.45,595.82
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,680.37,541.7
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,613.42,492.73
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,527.39,426.71
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,443.0,358.57
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,319.66,255.1
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,179.22,122.92
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,62.61,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,9.83,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,18.76,6.02
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,34.74,24.04
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,50.65,38.67
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,49.23,37.8
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,50.18,38.69
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,47.13,35.83
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,43.65,32.55
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,59.14,45.77
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,73.93,58.18
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,79.92,62.81
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,85.85,67.33
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,138.73,111.11
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,175.36,140.69
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,193.67,154.94
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,211.21,168.44
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,176.17,139.45
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,146.86,109.91
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,134.09,99.64
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,120.3,88.72
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,102.52,74.88
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,83.99,60.43
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,84.86,61.07
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,85.73,61.72
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,290.7,218.83
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,511.96,382.66
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,578.83,432.61
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,657.43,491.24
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,540.72,406.48
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,386.64,290.96
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,279.72,211.5
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,158.84,119.04
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,153.48,115.22
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,147.96,111.12
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,123.45,92.13
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,98.67,72.79
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,84.81,62.01
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,70.99,51.21
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,99.84,74.34
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,131.54,99.76
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,125.43,95.42
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,119.54,91.24
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,104.38,79.54
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,89.03,67.5
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,323.29,264.19
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,524.06,426.37
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,407.29,332.23
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,314.98,255.08
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,215.17,170.38
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,95.19,63.74
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,31.66,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,7.08,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,13.73,3.5
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,32.17,21.54
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,49.68,37.24
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,64.41,50.3
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,79.22,63.12
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,94.39,75.94
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,111.58,90.21
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,105.79,84.81
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,101.9,81.05
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,109.92,87.31
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,117.87,93.43
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,111.41,87.58
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,104.56,81.5
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,98.47,76.11
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,92.19,70.63
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,153.43,120.02
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,213.1,159.1
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,246.03,177.41
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,311.45,220.41
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,339.36,235.26
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,393.2,273.59
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,441.05,316.07
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,469.38,340.57
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,532.54,387.78
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,607.65,444.39
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,656.62,480.13
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,704.25,513.91
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,746.56,544.01
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,786.23,571.58
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,822.06,596.09
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,854.87,617.85
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,879.77,633.81
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,900.95,647.41
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,919.67,659.46
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,934.66,669.18
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,945.65,675.94
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,944.88,675.3
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,936.59,670.7
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,924.47,663.87
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,898.42,648.91
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,868.93,631.73
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,832.36,608.47
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,792.9,582.98
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,728.09,542.63
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,661.78,499.57
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,577.78,441.04
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,489.62,375.92
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,363.46,279.52
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,244.59,169.79
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,84.16,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,6.69,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,12.95,3.73
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,27.9,18.54
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,42.36,31.8
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,58.68,46.52
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,74.87,60.83
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,91.23,74.84
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,107.46,88.38
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,71.33,56.67
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,28.3,19.06
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,65.02,50.64
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,99.1,79.37
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,107.7,86.17
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,116.23,92.88
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,122.35,97.53
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,128.41,102.12
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,124.54,98.69
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,121.19,91.36
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,125.22,94.14
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,129.41,97.06
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,133.26,99.98
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,137.21,103.01
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,225.93,170.88
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,321.32,242.11
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,194.63,146.62
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,52.07,35.78
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,75.69,54.41
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,99.44,72.91
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,185.95,140.2
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,275.95,208.89
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,212.11,160.36
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,146.71,110.09
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,124.41,92.85
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,101.73,75.13
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,107.96,80.18
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,114.38,85.39
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,125.03,94.21
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,136.29,103.58
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,143.42,109.56
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,151.37,116.26
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,138.82,106.78
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,126.27,97.22
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,110.71,85.03
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,94.96,72.53
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,78.98,59.81
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,62.73,46.61
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,47.23,33.76
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,32.12,21.04
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,20.59,11.18
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,9.11,1.1
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,4.72,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
