Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,5.11,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,9.88,1.78
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,21.75,13.2
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,33.62,24.03
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,47.5,36.58
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,61.24,48.82
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,75.19,60.92
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,89.0,72.66
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,109.51,89.95
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,129.67,106.63
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,93.76,75.41
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,52.28,39.56
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,73.2,57.34
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,92.7,73.69
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,94.25,74.63
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,95.77,75.57
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,171.84,138.47
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,251.59,191.0
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,202.4,153.21
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,141.28,106.9
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,144.67,109.58
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,148.13,112.25
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,154.97,117.36
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,161.98,122.58
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,191.07,145.13
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,220.98,168.13
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,292.39,222.2
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,367.98,278.25
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,343.05,259.58
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,315.21,238.95
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,465.0,352.39
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,629.7,471.45
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,599.62,449.29
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,581.73,436.64
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,374.43,285.69
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,130.52,97.89
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,224.47,172.71
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,316.28,243.92
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,448.66,347.31
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,583.76,449.06
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,502.56,390.95
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,444.57,349.56
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,654.56,512.67
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,818.88,630.42
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,758.45,588.33
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,696.53,545.77
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,606.25,480.0
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,516.72,411.15
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,388.12,308.26
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,273.6,200.62
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,98.26,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,11.41,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,22.06,11.54
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,33.54,23.56
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,47.51,36.41
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,55.34,43.6
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,63.09,50.45
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,86.95,71.23
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,114.54,94.84
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,120.15,99.11
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,128.63,105.78
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,146.95,120.48
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,171.24,139.88
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,170.42,138.44
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,176.9,143.11
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,126.71,101.01
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,92.69,72.39
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,108.46,85.37
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,168.25,97.41
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,228.05,136.42
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,288.5,184.45
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,348.81,236.23
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,409.02,288.63
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,467.51,338.59
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,524.98,386.36
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,580.24,431.66
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,634.09,474.55
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,684.46,512.87
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,732.63,548.47
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,776.85,581.27
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,818.27,611.38
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,853.88,634.61
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,886.06,655.42
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,913.35,675.26
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,936.93,692.75
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,966.41,713.31
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,978.34,722.33
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,983.15,726.59
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,983.81,728.36
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,973.84,723.72
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,959.82,716.61
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,943.47,709.07
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,916.42,694.25
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,874.75,669.2
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,830.29,641.66
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,767.41,599.57
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,702.95,554.67
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,613.17,487.92
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,523.79,418.11
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,395.95,315.92
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,279.84,208.26
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,100.32,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,12.2,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,23.46,13.09
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,35.88,25.62
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,48.25,36.96
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,59.06,46.72
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,72.51,58.51
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,93.84,76.84
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,110.99,91.18
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,130.87,107.54
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,145.35,119.04
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,157.37,128.1
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,176.42,142.79
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,182.97,147.34
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,196.63,157.65
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,206.71,165.01
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,216.34,172.0
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,148.98,117.63
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,172.02,99.64
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,230.56,137.79
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,290.08,184.57
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,349.21,234.28
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,408.23,284.36
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,465.63,332.59
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,521.68,378.41
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,576.06,422.2
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,629.15,463.81
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,678.75,500.89
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,726.35,535.52
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,769.5,567.02
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,809.86,596.02
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,719.2,529.68
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,561.9,414.93
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,580.47,430.59
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,598.64,445.02
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,801.1,593.64
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,969.8,709.25
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,973.83,711.86
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,973.76,713.52
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,963.07,708.88
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,948.39,701.8
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,930.9,693.53
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,902.65,677.99
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,860.98,653.12
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,816.59,625.81
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,754.34,584.74
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,690.56,540.94
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,601.03,474.86
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,512.03,405.91
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,387.5,306.86
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,274.7,204.06
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,98.27,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,12.2,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,23.36,13.11
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,42.06,30.7
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,60.53,47.36
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,71.29,57.01
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,82.52,66.75
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,86.42,69.88
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,87.91,70.81
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,71.94,56.7
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,53.75,40.77
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,76.85,60.11
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,98.53,77.89
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,99.54,78.32
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,100.48,78.71
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,109.05,85.44
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,117.55,92.07
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,135.02,101.42
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,153.48,115.41
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,139.08,103.82
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,123.57,91.53
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,120.81,89.34
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,117.9,87.05
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,212.46,159.41
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,312.3,234.29
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,215.15,161.14
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,106.0,77.34
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,115.61,84.91
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,125.52,92.66
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,222.69,167.66
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,336.18,253.6
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,340.25,256.81
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,344.18,260.16
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,251.52,190.69
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,174.06,131.46
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,213.15,162.25
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,254.84,194.85
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,232.57,178.32
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,209.74,161.27
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,191.19,147.13
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,172.33,132.63
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,151.7,116.79
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,130.84,100.55
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,101.86,77.56
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,72.88,54.26
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,60.57,44.45
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,48.3,34.48
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,37.49,25.5
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,26.71,16.42
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,17.51,8.62
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,8.34,0.72
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,4.16,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,4.54,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,9.11,1.68
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,23.28,14.32
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,37.3,26.76
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,53.83,41.34
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,70.1,55.5
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,93.41,75.33
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,112.26,90.99
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,120.75,97.83
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,124.92,100.97
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,142.41,115.05
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,159.67,128.75
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,153.62,123.08
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,146.94,117.01
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,170.5,135.75
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,193.42,153.72
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,203.3,154.08
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,215.79,163.0
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,209.64,157.72
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,202.26,151.72
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,209.21,156.96
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,216.33,162.36
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,308.9,231.24
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,425.35,317.45
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,447.93,334.76
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,470.46,352.11
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,473.72,354.95
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,473.8,355.22
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,376.37,284.21
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,265.01,200.59
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,176.68,133.24
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,87.29,63.53
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,103.76,76.82
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,120.63,90.41
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,79.38,57.9
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,39.32,26.0
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,59.42,42.3
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,79.91,58.98
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,90.41,67.57
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,101.57,76.76
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,53.02,37.79
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,7.63,0.65
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,13.35,5.43
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,19.07,10.23
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,15.99,7.73
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,12.93,5.21
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,9.87,2.63
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,6.82,0.03
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,4.16,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.51,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.75,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,2.64,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,5.3,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,10.62,3.53
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,15.97,8.32
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,22.47,14.12
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,29.0,19.87
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,17.14,9.39
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,10.67,3.64
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,16.04,8.26
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,75.85,59.37
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,129.38,103.98
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,143.72,115.5
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,157.86,126.83
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,183.97,147.61
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,216.26,173.1
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,170.19,128.96
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,121.38,90.97
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,125.42,93.8
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,129.61,96.71
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,213.1,160.23
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,303.78,228.02
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,319.09,239.56
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,334.57,251.38
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,341.95,257.66
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,348.84,263.57
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,398.65,301.2
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,453.07,341.96
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,383.23,290.33
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,294.8,223.93
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,345.34,262.82
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,387.6,294.94
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,288.08,220.09
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,173.23,131.76
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,208.72,159.95
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,246.48,189.51
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,218.96,168.74
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,190.81,147.37
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,328.0,257.6
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,478.52,373.73
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,295.41,232.82
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,84.4,63.36
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,99.27,75.95
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,117.43,90.95
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,99.23,76.53
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,80.65,61.57
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,62.16,46.26
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,43.03,30.18
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,27.53,17.01
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,14.47,5.66
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,7.22,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,10.29,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,20.59,11.4
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,37.46,26.84
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,54.08,41.85
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,69.16,55.31
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,84.56,68.77
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,90.78,73.87
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,94.62,76.78
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,111.53,90.8
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,128.23,104.4
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,133.43,108.16
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,138.47,111.79
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,167.55,135.26
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,200.38,161.38
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,213.42,171.13
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,225.99,180.46
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,231.47,175.24
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,243.02,182.8
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,233.15,175.14
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,229.8,172.92
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,196.31,147.55
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,159.62,119.58
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,226.26,170.08
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,300.08,224.75
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,308.73,231.03
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,317.38,237.52
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,459.86,343.97
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,623.76,462.2
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,703.63,520.27
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,789.5,582.35
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,745.04,549.25
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,676.14,499.33
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,663.12,491.02
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,646.37,479.59
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,487.06,366.18
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,316.4,239.39
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,208.62,158.96
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,123.7,93.13
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,167.6,128.51
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,215.74,166.74
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,164.93,127.24
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,113.98,86.99
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,413.15,329.71
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,679.44,528.31
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,613.7,479.36
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,547.51,431.75
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,445.17,355.01
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,366.75,292.95
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,266.7,211.74
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,167.72,126.23
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,82.97,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,6.45,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,12.93,5.13
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,23.66,14.86
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,34.42,24.5
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,47.18,35.78
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,59.61,46.61
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,59.89,46.63
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,59.91,46.39
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,35.6,25.26
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,11.45,4.29
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,34.89,24.41
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,58.49,44.31
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,133.11,106.52
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,186.94,150.12
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,194.22,155.2
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,200.98,159.99
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,213.51,156.71
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,251.18,176.09
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,261.48,173.31
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,302.45,198.64
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,357.39,244.92
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,412.69,291.61
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,466.3,335.44
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,519.26,377.96
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,571.62,419.45
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,622.79,458.72
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,670.07,494.35
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,724.95,533.91
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,767.56,565.13
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,807.37,593.96
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,841.58,617.31
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,872.27,637.74
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,896.43,653.96
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,916.82,667.87
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,932.76,679.07
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,944.86,687.99
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,946.9,689.98
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,944.95,689.68
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,940.68,688.1
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,925.02,679.32
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,899.4,665.53
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,870.45,649.54
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,829.31,624.58
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,785.52,597.36
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,723.36,556.47
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,659.73,513.12
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,566.19,444.9
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,484.27,382.25
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,372.38,294.3
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,266.34,202.52
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,135.38,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,14.53,0.0
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,28.26,17.97
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,44.65,32.95
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,60.75,47.33
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,74.89,59.82
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,87.0,70.28
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,47.95,36.24
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,22.16,13.63
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,39.09,28.17
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,36.43,25.7
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,33.77,23.28
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,44.23,32.0
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,54.73,40.65
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,56.72,42.11
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,58.72,43.58
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,102.9,76.24
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,145.55,108.95
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,209.94,156.32
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,284.21,209.84
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,328.1,236.09
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,412.41,294.5
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,458.56,328.13
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,521.54,375.97
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,574.25,417.36
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,625.83,456.82
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,674.06,492.0
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,720.44,524.94
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,762.86,556.55
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,802.64,585.96
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,836.72,609.51
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,880.85,639.68
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,906.25,657.0
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,927.88,672.23
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,941.98,682.81
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,952.09,691.08
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,953.66,693.47
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,951.21,693.55
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,940.25,688.96
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,933.54,687.35
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,907.72,673.37
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,878.56,657.25
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,836.09,630.68
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,791.03,601.95
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,729.87,561.8
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,667.27,519.19
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,580.31,456.65
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,488.93,387.57
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,377.84,299.67
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,272.54,208.6
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,139.22,7.65
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,14.11,0.34
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,28.6,18.69
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,37.8,27.56
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,46.99,36.02
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,53.08,41.51
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,59.15,46.76
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,63.77,50.49
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,68.31,54.04
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,77.03,61.1
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,79.99,63.12
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,82.64,64.87
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,85.16,66.49
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,86.41,67.32
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,87.55,68.08
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,98.39,76.74
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,99.63,77.42
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,125.54,77.04
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,185.57,105.39
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,245.85,147.94
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,306.56,197.24
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,366.76,248.9
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,426.81,300.67
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,485.36,349.86
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,543.13,397.03
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,598.26,441.52
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,651.93,483.64
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,702.59,522.67
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,751.11,559.27
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,795.74,592.18
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,837.54,621.51
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,873.8,646.19
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,906.62,668.56
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,933.67,686.78
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,956.92,702.57
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,973.95,714.76
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,987.02,724.57
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,992.17,730.02
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,1007.01,742.08
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,999.06,738.26
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,987.12,732.19
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,964.63,719.31
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,938.5,704.03
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,900.67,679.35
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,866.89,657.19
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,809.58,620.61
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,750.71,581.59
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,667.83,522.58
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,585.52,460.82
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,465.26,367.85
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,350.51,270.42
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,180.81,31.32
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
