Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.49,1.85
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.37,19.41
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,38.56,28.12
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,47.75,36.43
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,53.83,41.84
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,59.88,47.01
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,64.48,50.78
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,68.99,54.37
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,78.12,61.83
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,81.38,64.22
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,83.62,65.61
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,85.73,66.88
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,87.25,67.93
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,88.63,68.88
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,99.31,77.39
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,100.44,77.98
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,128.76,78.34
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,188.77,107.29
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,248.74,149.59
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,308.99,198.05
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,368.87,248.62
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,428.57,299.02
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,486.14,346.22
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,542.88,391.25
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,597.85,434.24
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,651.42,474.86
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,701.11,511.6
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,748.57,545.82
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,792.77,577.56
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,834.18,606.11
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,870.13,630.12
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,902.68,651.97
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,929.01,670.53
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,951.57,686.86
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,968.42,699.74
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,981.36,710.36
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,1000.14,725.78
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,1000.76,729.74
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,993.25,727.97
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,981.77,723.8
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,958.16,711.04
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,930.91,695.92
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,898.6,676.46
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,856.46,650.01
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,797.7,612.4
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,737.36,572.25
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,650.47,510.21
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,564.09,445.35
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,445.73,353.79
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,330.06,256.31
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,168.49,44.05
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,17.01,4.34
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,33.19,22.73
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,49.41,37.65
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,65.35,52.01
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,77.62,62.84
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,88.34,72.01
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,97.27,79.39
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,105.87,86.35
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,124.51,101.91
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,149.45,122.59
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,117.87,95.32
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,83.96,66.23
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,90.53,71.62
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,97.06,76.91
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,153.38,123.45
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,205.27,165.37
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,162.61,124.13
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,114.34,86.11
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,128.17,96.68
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,142.45,107.5
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,146.5,110.55
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,150.76,113.83
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,250.39,190.09
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,358.12,270.5
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,344.98,260.71
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,328.65,248.7
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,320.68,242.93
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,311.2,235.97
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,236.93,179.92
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,166.2,125.69
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,260.4,198.72
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,354.27,269.76
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,277.86,212.04
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,185.99,141.68
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,202.92,155.3
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,220.79,169.49
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,458.72,356.6
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,690.14,528.83
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,641.97,493.52
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,591.39,457.7
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,712.55,551.77
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,805.64,622.15
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,763.45,593.57
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,719.22,563.99
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,656.26,519.99
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,592.77,474.23
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,514.97,414.75
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,438.39,353.4
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,334.2,268.01
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,214.51,166.61
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,108.37,34.41
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,16.64,4.85
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,32.92,22.15
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,44.74,33.03
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,56.48,43.52
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,57.04,44.07
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,60.51,46.96
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,87.56,69.76
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,113.64,91.22
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,135.29,108.74
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,154.19,123.71
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,166.79,133.32
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,178.67,142.27
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,188.47,149.75
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,188.99,149.76
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,200.45,158.27
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,221.77,174.55
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,225.15,163.21
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,261.3,184.25
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,297.04,209.8
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,333.02,237.28
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,361.7,253.37
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,419.19,295.2
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,457.62,330.67
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,487.5,355.63
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,523.42,383.14
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,559.71,410.46
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,495.38,364.91
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,408.42,301.24
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,610.55,453.52
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,800.22,591.63
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,754.51,553.64
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,658.6,481.69
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,796.42,583.88
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,921.86,671.48
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,743.53,547.66
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,507.17,375.69
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,744.17,553.53
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,948.77,696.63
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,935.04,687.71
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,917.6,678.23
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,891.14,663.43
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,861.38,646.37
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,817.27,617.96
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,770.56,587.37
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,708.35,546.36
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,636.46,496.81
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,552.61,436.23
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,470.56,373.82
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,363.38,288.47
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,261.39,201.34
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,138.52,53.25
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,18.18,6.52
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,35.48,24.26
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,49.91,37.33
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,63.8,49.66
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,73.06,57.81
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,86.94,69.7
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,99.74,80.29
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,112.44,90.6
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,129.16,104.11
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,148.96,119.99
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,122.91,97.73
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,113.68,89.61
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,114.48,90.01
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,115.14,90.3
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,114.19,89.13
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,113.2,87.95
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,144.07,90.42
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,198.79,119.91
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,278.31,187.3
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,339.07,242.3
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,368.55,260.71
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,423.72,302.14
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,446.65,327.13
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,449.38,332.43
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,501.6,371.96
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,568.3,422.22
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,563.38,418.32
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,545.45,404.41
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,591.95,439.14
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,635.25,471.33
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,643.31,477.64
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,648.76,482.2
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,414.55,312.66
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,155.69,115.42
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,537.81,411.21
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,879.59,657.9
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,659.22,498.86
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,413.59,314.94
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,277.16,212.3
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,127.15,95.07
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,135.89,102.7
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,145.86,111.22
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,224.04,175.65
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,288.36,228.73
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,244.36,194.18
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,200.91,159.48
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,217.76,174.5
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,251.3,201.52
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,171.84,135.49
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,72.94,53.22
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,32.6,10.14
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,4.72,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,20.66,8.95
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,36.27,25.16
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,48.7,36.52
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,60.99,47.45
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,70.16,55.51
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,79.18,63.22
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,86.02,68.74
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,89.35,71.17
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,92.86,73.7
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,96.22,76.07
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,95.18,74.61
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,94.33,73.35
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,103.6,80.59
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,104.53,80.94
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,102.01,78.54
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,99.67,76.32
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,136.11,79.81
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,195.98,111.38
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,261.81,158.64
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,321.21,206.13
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,380.29,255.68
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,439.3,305.11
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,497.49,352.43
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,555.67,398.43
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,610.77,441.56
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,664.52,482.51
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,716.0,519.77
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,765.53,554.65
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,810.22,586.24
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,852.07,614.32
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,890.03,639.06
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,924.68,661.61
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,952.31,680.57
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,976.15,697.25
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,994.18,709.56
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,1008.23,719.56
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,1013.92,722.71
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,1029.52,732.18
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,1022.08,727.19
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,1010.62,720.01
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,988.46,707.8
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,962.61,693.4
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,923.97,670.75
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,889.79,650.76
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,832.57,614.88
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,773.68,576.83
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,689.94,520.5
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,606.59,461.39
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,486.4,372.58
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,371.0,280.47
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,190.34,92.92
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,6.29,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,20.06,9.2
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,33.96,23.47
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,44.53,33.16
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,57.82,44.92
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,64.84,51.04
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,71.75,56.85
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,76.08,60.29
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,80.33,63.57
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,83.53,65.91
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,86.59,68.12
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,88.7,69.35
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,90.65,70.47
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,141.73,112.36
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,204.34,162.8
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,212.93,168.88
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,205.04,161.9
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,175.69,117.97
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,197.26,114.65
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,255.98,158.02
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,314.9,206.29
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,372.36,255.36
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,429.79,304.4
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,485.67,350.84
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,540.33,394.94
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,592.08,436.4
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,642.48,475.78
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,687.96,509.45
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,730.41,539.98
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,770.01,568.97
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,806.72,595.44
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,839.56,617.99
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,860.6,632.42
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,653.32,485.12
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,373.33,277.73
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,350.2,262.06
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,325.73,244.47
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,227.56,171.47
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,151.98,113.83
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,183.97,139.36
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,218.71,166.85
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,495.76,384.87
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,727.86,559.05
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,533.08,415.1
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,344.38,270.35
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,272.8,216.0
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,224.78,178.07
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,258.18,206.03
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,269.05,215.13
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,188.72,148.99
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,104.74,78.67
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,51.68,23.6
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.15,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,19.46,8.85
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,34.85,23.81
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,53.91,40.7
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,72.5,56.95
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,84.12,66.91
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,97.06,77.72
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,109.57,87.93
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,121.73,97.65
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,124.27,99.4
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,132.03,105.5
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,159.0,127.17
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,189.48,151.36
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,195.43,155.71
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,200.94,159.76
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,171.97,135.7
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,148.88,116.53
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,200.41,150.29
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,235.27,175.64
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,214.1,159.42
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,196.54,146.2
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,277.16,205.56
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,364.11,269.52
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,339.04,252.27
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,294.71,219.97
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,317.58,237.23
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,341.89,255.44
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,286.32,214.17
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,220.7,164.86
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,364.83,274.55
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,526.79,394.15
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,411.75,309.29
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,284.35,213.52
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,275.01,206.94
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,265.32,199.91
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,453.89,344.71
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,636.12,479.59
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,637.04,481.91
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,636.03,483.68
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,625.84,477.84
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,613.44,470.51
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,573.72,442.41
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,532.08,412.88
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,446.73,350.15
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,385.3,303.94
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,319.26,252.8
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,235.98,186.68
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,180.71,142.72
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,108.38,83.75
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,64.89,47.58
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,21.38,11.37
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,10.65,0.6
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,5.51,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,23.51,12.52
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,40.56,29.19
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,55.47,42.86
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,70.26,56.19
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,80.73,65.33
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,91.1,74.12
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,96.84,78.69
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,102.48,83.09
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,122.21,99.37
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,144.86,117.83
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,127.97,102.84
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,115.74,91.94
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,116.44,92.07
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,116.98,92.07
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,113.54,88.83
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,110.32,85.82
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,149.53,91.47
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,213.3,129.4
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,277.13,183.97
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,333.27,234.5
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,371.7,260.76
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,435.2,308.71
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,490.51,353.84
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,542.89,395.79
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,595.22,437.21
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,646.46,476.59
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,694.73,511.8
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,741.22,544.71
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,783.34,575.12
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,822.76,602.88
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,858.48,627.14
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,891.04,649.33
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,931.08,676.08
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,953.59,691.32
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,969.83,702.78
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,982.15,711.92
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,985.61,714.63
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,985.04,714.99
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,978.39,712.09
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,967.89,706.91
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,952.09,699.34
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,925.73,684.88
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,888.96,662.11
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,849.38,637.21
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,792.1,601.11
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,733.2,562.61
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,656.4,508.42
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,579.7,451.67
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,466.4,366.0
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,355.43,276.25
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,187.71,112.32
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,9.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.32,11.92
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.51,24.91
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,45.31,33.97
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,57.58,44.93
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,64.2,50.7
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,70.71,56.18
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,93.09,75.19
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,119.47,97.27
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,99.74,80.12
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,72.17,56.37
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,65.45,50.35
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,58.52,44.21
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,94.18,74.1
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,127.53,101.68
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,161.86,129.51
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,194.66,155.69
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,216.68,164.47
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,258.37,194.83
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,248.6,171.41
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,318.73,214.09
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,291.24,210.04
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,248.94,188.21
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,301.84,228.18
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,368.18,277.94
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,483.49,365.53
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,639.19,483.46
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,612.23,463.01
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,551.83,416.41
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,488.75,370.04
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,404.19,306.47
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,519.11,394.94
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,645.44,489.7
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,777.27,590.46
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,906.59,687.48
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,913.01,692.32
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,915.25,695.13
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,794.14,607.05
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,653.52,502.83
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,766.71,591.01
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,855.11,659.22
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,823.17,638.39
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,788.53,616.13
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,741.65,583.71
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,692.96,549.3
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,630.32,504.19
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,567.13,457.53
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,464.5,378.17
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,386.7,315.15
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,293.11,237.69
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,201.44,159.03
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,106.44,64.76
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,8.65,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,22.58,12.59
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,36.63,26.37
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,48.27,37.25
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,59.72,47.77
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,43.09,33.01
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,29.78,21.06
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,30.56,21.64
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,31.36,22.2
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,35.61,25.86
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,39.88,29.5
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,94.1,76.46
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,142.94,117.87
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,135.15,110.85
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,126.87,103.52
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,123.41,100.33
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,119.8,97.06
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,130.26,100.87
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,141.22,109.38
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,207.34,161.21
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,259.27,201.01
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,322.07,246.84
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,399.92,305.52
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,435.31,334.11
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,472.55,364.07
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,407.57,316.3
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,317.56,247.02
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,272.68,212.17
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,225.46,175.06
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,258.15,200.95
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,292.14,227.68
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,284.23,221.74
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,275.9,215.54
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,237.78,185.82
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,198.68,155.09
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,283.3,222.47
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,360.25,282.64
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,299.01,234.92
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,216.29,169.8
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,210.72,165.95
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,205.29,162.13
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,181.47,143.6
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,157.31,124.57
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,96.29,74.8
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,41.36,29.15
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,35.56,24.46
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,29.78,19.69
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,24.01,14.81
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,18.26,9.87
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,12.91,5.24
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,7.58,0.6
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,4.16,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.79,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
