Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,5.9,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,11.39,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,23.91,14.09
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,36.49,26.55
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,47.34,36.64
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,55.84,44.34
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,61.57,49.41
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,67.25,54.25
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,70.21,56.46
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,73.2,58.63
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,82.49,66.45
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,85.51,68.79
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,86.63,69.37
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,87.7,69.92
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,88.77,70.47
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,89.7,70.93
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,100.03,79.3
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,100.61,79.45
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,148.69,87.07
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,208.04,121.83
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,267.53,167.42
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,327.44,217.94
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,386.45,269.71
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,445.16,321.07
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,502.29,369.57
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,558.69,416.04
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,612.84,460.27
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,665.63,502.25
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,715.83,540.22
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,763.99,575.65
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,807.53,607.95
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,848.2,636.25
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,884.13,661.09
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,916.67,683.61
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,943.45,701.99
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,966.48,717.94
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,982.86,729.89
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,995.31,739.43
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,1000.37,745.36
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,1001.46,748.91
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,1008.46,755.56
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,997.58,750.35
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,976.19,738.66
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,951.2,724.58
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,915.14,701.74
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,883.04,681.46
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,828.75,644.22
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,772.79,604.79
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,694.96,548.17
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,617.37,489.2
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,508.04,405.25
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,402.65,318.76
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,251.38,170.14
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,53.99,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,5.9,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.41,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,23.94,14.18
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,36.55,26.43
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,47.3,36.33
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,55.74,43.9
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,61.84,49.15
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,67.86,54.12
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,71.76,57.11
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,75.6,59.96
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,78.43,62.01
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,87.92,69.71
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,89.52,70.51
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,91.01,71.25
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,92.21,71.89
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,93.27,72.43
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,93.49,72.28
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,103.88,80.51
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,152.9,88.62
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,211.41,122.88
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,269.87,167.03
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,328.79,215.88
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,387.31,266.2
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,445.67,316.19
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,502.84,363.69
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,559.62,409.52
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,613.79,452.82
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,666.67,493.98
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,716.7,530.99
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,764.73,565.54
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,808.94,597.77
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,850.37,626.26
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,886.71,650.83
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,919.7,673.17
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,946.52,691.46
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,969.6,707.41
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,986.51,719.46
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,999.51,729.16
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,1004.63,734.66
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,1019.94,747.08
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,1012.52,743.63
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,1001.15,737.96
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,980.37,726.05
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,955.97,711.75
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,920.22,688.79
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,888.7,668.52
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,834.06,634.02
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,777.73,597.24
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,701.06,543.16
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,624.47,486.62
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,512.17,402.52
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,403.72,315.65
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,248.9,170.11
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,51.59,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,6.29,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.98,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,24.12,14.28
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,35.3,25.03
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,42.49,31.68
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,49.7,38.09
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,55.07,42.74
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,60.39,47.19
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,69.54,54.84
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,73.57,57.96
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,76.25,59.77
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,78.83,61.47
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,81.67,63.37
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,84.3,65.07
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,94.82,73.41
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,96.43,74.36
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,98.09,75.38
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,99.47,76.17
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,150.54,85.05
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,209.26,119.39
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,268.46,163.81
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,327.64,212.24
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,385.38,261.21
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,442.73,309.58
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,498.7,355.24
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,554.02,399.03
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,606.73,440.64
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,658.02,480.13
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,706.69,516.84
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,753.26,551.31
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,795.53,581.96
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,834.93,608.94
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,808.82,589.06
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,744.69,542.14
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,766.42,558.86
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,785.92,573.51
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,729.67,535.63
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,687.64,506.88
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,756.57,557.88
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,805.45,594.59
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,900.18,662.32
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,971.18,710.22
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,843.39,626.98
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,694.24,524.93
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,533.57,411.22
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,376.85,294.28
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,342.23,269.75
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,306.69,243.33
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,268.01,213.7
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,228.27,182.21
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,179.03,141.94
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,128.57,99.31
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,75.09,48.55
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,6.29,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,6.69,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.02,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.28,15.42
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,36.79,26.48
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,44.67,33.83
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,52.52,40.91
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,57.75,45.46
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,62.95,49.82
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,66.74,52.73
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,76.23,60.46
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,79.16,62.46
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,81.96,64.35
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,83.54,65.18
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,85.02,65.94
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,95.54,74.31
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,97.16,75.28
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,97.7,75.38
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,98.07,75.36
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,151.67,85.25
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,211.46,120.7
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,271.35,165.84
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,331.57,215.25
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,390.96,265.49
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,450.05,314.93
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,507.47,361.32
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,564.42,405.75
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,618.85,447.64
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,671.81,487.08
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,722.67,524.21
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,771.5,558.99
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,815.36,589.5
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,856.28,615.98
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,892.81,638.24
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,925.93,658.2
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,953.71,676.73
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,977.76,693.08
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,993.36,704.32
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,1004.96,713.34
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,1010.42,720.83
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,1011.89,726.07
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,1004.47,724.43
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,1006.8,729.22
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,986.42,719.23
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,962.45,707.13
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,926.49,686.22
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,887.55,663.05
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,841.13,634.86
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,786.59,600.0
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,710.09,548.44
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,633.77,494.21
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,528.22,415.61
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,426.25,334.09
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,284.15,201.17
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,85.77,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,7.08,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,13.65,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,26.81,16.75
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,39.94,29.23
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,49.96,38.48
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,59.88,47.38
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,69.55,55.8
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,76.18,61.36
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,100.78,82.14
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,131.59,107.72
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,139.61,113.85
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,151.28,123.01
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,134.05,107.79
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,121.95,97.03
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,152.04,121.39
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,188.62,150.63
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,135.63,106.84
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,102.12,79.06
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,153.84,89.61
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,210.33,123.87
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,267.72,167.83
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,325.33,215.63
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,381.56,263.83
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,437.79,311.8
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,490.9,355.84
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,545.4,399.81
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,596.59,441.01
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,646.54,480.2
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,694.05,515.63
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,739.65,548.75
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,780.76,579.12
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,819.1,606.25
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,851.56,628.59
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,880.63,648.67
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,782.27,578.38
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,613.55,454.75
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,560.88,417.94
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,504.3,377.11
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,612.13,458.99
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,698.06,523.91
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,825.62,618.96
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,936.24,697.06
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,881.69,661.89
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,823.58,624.8
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,814.65,621.93
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,802.33,616.29
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,744.29,579.62
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,684.67,540.41
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,600.19,479.5
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,526.76,424.03
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,426.3,343.98
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,330.39,263.29
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,176.79,126.29
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,10.23,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.79,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.51,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,5.68,0.0
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,9.86,2.89
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,14.82,7.34
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,19.79,11.76
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,25.55,16.78
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,31.32,21.73
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,30.57,20.94
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,29.83,20.15
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,33.31,23.0
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,36.81,25.83
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,68.96,52.86
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,98.9,77.59
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,84.56,65.4
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,69.53,52.72
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,86.11,66.37
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,102.24,79.54
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,119.83,89.52
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,137.92,103.33
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,144.02,107.68
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,150.25,112.18
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,177.81,133.29
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,206.04,154.8
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,164.08,122.7
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,119.73,88.5
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,108.91,80.12
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,97.7,71.37
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,199.52,149.97
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,310.35,233.23
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,339.6,255.42
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,370.47,278.98
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,329.66,248.65
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,271.63,205.27
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,228.41,173.13
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,184.24,139.73
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,229.08,174.78
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,276.77,211.55
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,209.0,159.96
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,141.1,107.3
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,183.49,141.5
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,229.55,178.21
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,205.97,160.62
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,182.02,142.52
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,89.6,68.31
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,10.67,3.2
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,9.13,1.97
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,7.6,0.71
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,6.07,0.0
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,4.55,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,3.41,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.27,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.13,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,7.47,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,14.41,0.0
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,30.37,19.53
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,46.17,34.1
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,60.57,47.03
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,74.24,59.05
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,87.24,70.18
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,99.04,80.01
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,108.03,87.09
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,113.3,90.87
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,122.14,97.96
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,130.25,104.37
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,156.0,125.16
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,173.86,139.19
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,176.52,140.66
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,193.42,153.72
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,166.12,130.97
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,163.04,127.97
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,217.77,150.1
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,277.02,194.04
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,313.0,218.92
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,342.28,240.87
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,381.62,269.44
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,441.4,315.57
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,494.22,358.37
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,545.08,399.38
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,595.82,440.14
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,645.53,479.01
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,692.7,515.08
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,738.17,549.07
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,779.28,579.25
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,817.73,606.61
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,852.12,628.62
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,883.37,648.29
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,922.26,674.64
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,943.44,689.09
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,958.0,699.36
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,968.69,707.24
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,971.53,711.4
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,970.47,713.26
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,958.99,707.18
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,951.54,704.02
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,928.41,691.28
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,902.01,676.38
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,861.79,650.53
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,818.99,622.63
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,762.93,585.57
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,705.27,546.32
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,627.38,490.92
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,543.26,428.42
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,443.14,351.19
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,347.63,273.2
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,225.77,163.28
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,49.19,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,7.08,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,13.9,0.0
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,31.57,20.43
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,49.01,36.26
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,61.39,47.36
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,73.12,57.58
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,82.08,65.14
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,90.82,72.3
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,94.16,74.72
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,97.52,77.11
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,102.74,81.01
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,105.74,83.02
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,104.62,81.63
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,103.64,80.4
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,104.2,80.46
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,104.61,80.41
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,102.79,78.58
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,110.91,84.8
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,163.67,96.0
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,217.87,129.37
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,272.28,170.52
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,327.33,215.4
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,381.75,261.2
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,436.25,306.8
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,488.97,349.64
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,540.42,390.23
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,590.45,429.28
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,639.6,466.66
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,683.91,499.83
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,725.85,530.63
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,765.02,558.93
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,801.49,584.95
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,839.31,611.27
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,865.34,629.69
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,886.47,645.1
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,903.98,657.93
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,820.92,600.3
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,715.97,526.52
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,806.97,594.25
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,884.14,651.18
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,784.69,582.52
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,666.52,500.04
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,729.57,550.07
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,764.36,580.03
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,710.62,544.06
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,655.59,506.7
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,575.39,450.82
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,519.23,410.65
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,448.94,358.0
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,379.8,304.13
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,293.66,234.38
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,209.21,163.77
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,108.29,76.7
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,7.6,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,3.93,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,6.69,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,13.06,0.24
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,29.12,18.63
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,44.9,32.94
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,58.77,45.32
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,71.68,56.58
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,81.57,64.98
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,91.2,72.92
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,99.28,79.38
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,107.04,85.46
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,112.36,89.41
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,117.43,93.11
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,122.92,97.14
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,127.83,100.66
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,128.91,101.05
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,129.75,101.26
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,133.53,103.87
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,138.48,107.43
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,186.2,117.46
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,235.89,148.36
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,288.15,188.02
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,340.37,230.12
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,389.9,274.17
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,428.68,307.87
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,404.36,293.75
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,376.25,274.55
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,421.21,307.27
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,477.03,347.4
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,488.85,356.01
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,499.19,363.61
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,393.79,288.7
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,273.66,201.06
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,446.85,328.75
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,608.96,442.83
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,566.49,413.08
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,519.49,380.65
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,722.51,528.93
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,902.55,654.86
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,814.61,593.91
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,706.39,519.83
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,501.84,375.64
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,293.09,220.01
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,547.79,416.42
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,777.01,583.76
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,731.79,553.62
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,684.76,523.53
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,624.36,483.04
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,541.35,424.93
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,476.39,377.77
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,411.76,328.56
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,321.84,256.84
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,234.12,184.07
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,138.87,100.34
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.14,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,4.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,7.87,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,15.22,2.03
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,30.88,20.08
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,46.35,34.07
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,59.59,45.85
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,73.25,57.69
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,88.87,70.9
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,104.04,83.43
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,115.66,92.73
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,124.55,99.59
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,138.67,110.89
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,149.65,119.49
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,160.37,127.57
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,172.13,136.4
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,168.92,133.12
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,152.86,119.62
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,150.36,117.12
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,147.76,114.56
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,123.75,90.78
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,97.64,70.7
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,191.04,140.55
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,287.02,210.13
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,330.19,233.63
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,438.02,308.64
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,466.38,334.1
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,473.28,341.1
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,508.5,367.18
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,545.11,393.83
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,583.86,422.06
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,623.86,451.04
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,582.44,421.91
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,521.22,378.56
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,619.05,450.23
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,712.0,516.88
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,754.94,547.83
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,783.87,570.07
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,828.13,602.33
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,870.34,633.07
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,562.25,419.86
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,204.39,152.4
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,292.2,221.17
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,366.49,277.78
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,362.05,276.13
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,356.91,274.33
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,320.79,247.95
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,283.79,220.59
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,248.5,194.14
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,213.05,166.97
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,176.05,138.02
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,138.33,107.74
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,84.58,63.73
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,44.8,30.43
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,23.02,11.87
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,5.31,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,2.75,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
