Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,11.41,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,21.84,10.5
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,34.7,23.63
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,47.5,35.25
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,44.48,32.93
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,42.88,31.59
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,53.22,40.4
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,63.21,48.74
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,70.34,54.51
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,77.43,60.15
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,121.74,96.92
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,162.99,130.48
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,175.54,139.94
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,187.7,149.05
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,203.5,161.3
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,218.73,173.01
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,192.8,151.64
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,202.83,147.6
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,217.94,148.08
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,251.2,168.93
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,286.56,203.26
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,315.93,232.04
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,317.88,234.23
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,317.37,234.49
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,219.35,162.08
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,108.41,78.25
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,131.59,96.09
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,155.43,114.25
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,370.78,276.54
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,604.28,444.04
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,452.99,335.34
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,266.28,197.21
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,393.09,292.51
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,534.66,395.07
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,517.09,382.34
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,477.39,354.56
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,419.08,312.65
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,357.55,267.63
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,472.29,355.77
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,567.6,428.28
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,753.72,567.54
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,901.87,674.53
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,804.84,608.59
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,718.54,547.93
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,595.28,460.19
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,498.82,388.84
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,456.5,359.19
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,413.36,327.93
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,342.35,274.33
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,293.39,236.09
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,234.5,188.19
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,175.85,139.07
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,109.15,81.74
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,20.22,5.49
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,9.4,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,9.05,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,17.52,7.44
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,33.62,22.69
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,49.21,36.57
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,65.2,50.56
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,80.97,64.08
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,95.96,76.79
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,108.21,86.95
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,119.43,95.9
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,127.7,102.25
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,129.51,103.16
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,134.73,106.89
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,159.37,126.46
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,175.95,139.22
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,187.58,148.18
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,211.95,167.28
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,220.44,173.26
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,234.0,172.63
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,261.67,188.94
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,286.46,207.17
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,282.56,206.6
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,250.52,184.93
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,297.64,219.38
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,349.23,256.97
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,371.81,273.12
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,395.8,290.27
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,414.58,304.21
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,434.05,318.62
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,479.39,351.91
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,529.19,388.22
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,469.02,344.99
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,388.71,286.61
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,416.14,307.39
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,445.02,328.9
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,413.9,306.58
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,380.38,282.49
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,430.87,321.15
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,506.23,377.07
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,485.73,363.55
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,439.69,331.84
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,376.91,285.8
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,312.18,237.43
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,243.22,185.63
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,156.1,118.36
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,129.28,97.67
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,102.24,76.48
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,88.27,65.76
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,74.15,54.73
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,59.88,43.28
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,45.41,31.52
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,34.03,22.18
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,22.88,12.9
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,13.69,5.16
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,4.54,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.36,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,9.44,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,18.22,7.97
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,35.24,23.91
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,51.73,38.56
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,65.2,50.35
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,78.84,62.01
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,93.94,74.77
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,108.76,87.07
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,114.43,91.34
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,128.81,102.77
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,119.21,94.43
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,108.53,85.28
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,151.44,120.03
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,179.22,141.89
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,176.56,139.31
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,186.45,146.92
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,158.08,123.55
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,127.7,94.23
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,174.7,129.78
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,221.81,164.87
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,261.45,192.71
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,320.22,234.85
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,336.85,247.23
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,354.17,260.31
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,322.36,237.47
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,289.02,213.0
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,256.72,189.35
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,222.33,163.92
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,229.74,169.59
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,237.24,175.28
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,270.4,200.06
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,304.85,225.61
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,326.27,241.03
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,337.03,248.67
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,353.55,261.7
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,370.86,275.36
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,405.24,301.58
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,441.38,328.98
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,419.01,313.29
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,395.43,296.83
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,480.89,362.47
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,542.52,410.16
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,495.85,377.52
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,447.79,343.69
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,444.82,343.99
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,439.83,342.64
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,394.81,309.75
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,350.13,276.45
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,306.02,242.68
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,261.25,207.48
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,206.13,163.01
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,150.78,117.13
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,80.48,58.62
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,17.08,4.59
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,3.54,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,6.82,0.0
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,15.21,7.09
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,23.64,14.53
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,33.63,23.23
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,43.66,31.83
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,56.41,42.67
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,68.79,53.06
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,51.01,37.73
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,32.14,21.58
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,29.86,19.57
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,27.59,17.57
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,109.72,85.56
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,180.93,142.9
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,188.03,148.12
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,194.98,153.3
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,207.23,162.39
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,202.41,150.62
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,239.78,177.16
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,281.86,207.03
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,278.72,205.5
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,270.85,200.59
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,203.08,150.29
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,127.6,93.33
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,295.41,218.71
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,494.27,362.78
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,310.17,230.85
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,88.5,63.18
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,134.48,98.63
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,181.48,134.23
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,440.19,330.72
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,714.38,528.67
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,777.45,575.64
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,843.46,625.61
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,864.25,640.55
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,881.61,653.29
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,811.04,602.07
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,719.23,535.55
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,776.31,579.48
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,812.41,608.46
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,784.89,589.24
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,754.49,568.32
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,516.98,396.44
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,254.63,195.32
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,194.03,149.17
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,155.73,119.27
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,133.34,101.99
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,110.87,84.31
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,91.35,68.93
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,71.36,52.84
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,52.42,37.32
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,32.74,21.0
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,19.45,9.79
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,6.82,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,3.54,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,11.02,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,21.17,10.37
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,39.26,27.29
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,56.84,42.91
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,68.25,53.08
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,79.1,62.52
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,53.01,40.1
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,22.12,13.45
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,23.29,14.35
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,24.46,15.25
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,35.25,24.28
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,46.08,33.23
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,37.25,25.63
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,28.42,18.12
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,24.21,14.55
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,20.0,11.0
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,104.2,80.19
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,179.53,134.28
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,230.19,169.86
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,284.66,207.28
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,262.6,192.99
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,219.5,162.7
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,191.51,141.64
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,161.52,118.95
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,183.2,135.15
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,205.45,151.61
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,222.57,164.4
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,240.15,177.49
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,214.81,158.56
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,188.41,138.82
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,163.51,120.09
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,137.88,100.7
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,167.68,123.18
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,198.35,146.03
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,215.0,158.82
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,232.26,172.1
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,404.89,300.79
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,552.46,405.61
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,528.96,387.88
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,503.64,369.89
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,718.89,523.04
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,897.61,639.15
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,689.89,501.15
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,445.57,331.39
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,600.73,448.24
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,751.03,551.9
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,696.09,517.6
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,640.26,483.75
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,569.72,436.68
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,499.87,387.3
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,411.56,321.97
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,307.8,241.78
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,210.92,162.17
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,110.6,66.48
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,34.59,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,13.38,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,25.14,13.56
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,40.1,28.15
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,55.02,41.55
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,55.62,42.37
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,56.45,43.1
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,65.73,50.9
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,74.95,58.49
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,107.99,85.96
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,133.52,106.66
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,153.96,123.09
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,166.7,133.06
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,167.44,132.95
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,169.96,134.34
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,154.82,121.48
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,138.56,107.84
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,179.95,140.52
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,226.23,168.01
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,203.35,149.96
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,182.82,134.94
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,257.28,184.22
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,356.36,252.33
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,386.4,271.21
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,440.6,311.36
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,448.48,324.42
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,435.07,317.45
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,486.85,355.36
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,542.07,395.55
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,633.22,462.96
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,728.33,533.02
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,702.62,511.97
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,642.72,466.78
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,758.83,553.01
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,865.83,630.39
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,888.17,646.45
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,906.96,660.9
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,916.43,668.02
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,932.04,679.42
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,932.88,682.25
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,930.07,682.94
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,918.71,676.75
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,903.86,668.43
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,879.35,654.09
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,851.71,637.64
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,814.39,613.81
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,774.49,587.99
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,710.35,546.2
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,656.39,510.54
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,591.49,464.6
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,526.92,417.05
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,437.79,348.66
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,352.02,279.38
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,230.33,179.26
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,127.85,80.15
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,41.1,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,4.72,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,9.11,1.38
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,19.05,10.52
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,29.03,19.44
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,40.91,29.88
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,52.34,39.76
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,66.75,52.1
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,80.99,64.12
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,87.15,68.97
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,93.23,73.69
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,133.61,107.1
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,165.43,132.88
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,163.07,130.22
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,168.02,133.61
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,131.28,103.12
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,98.97,76.35
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,105.84,81.66
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,118.0,77.15
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,169.48,98.28
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,222.34,133.28
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,297.0,199.62
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,357.67,254.25
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,386.07,276.42
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,407.79,294.42
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,431.84,314.65
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,444.66,324.75
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,471.53,344.65
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,499.43,365.05
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,500.23,365.96
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,497.7,364.39
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,589.89,431.99
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,693.5,505.91
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,782.22,570.9
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,865.93,630.71
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,889.74,646.06
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,910.07,659.65
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,766.99,561.38
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,567.47,418.41
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,772.94,570.75
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,936.05,683.69
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,771.75,571.44
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,556.69,418.03
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,731.25,548.29
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,863.44,641.0
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,820.1,612.71
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,774.2,583.84
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,710.56,542.66
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,657.49,507.87
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,584.83,457.36
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,513.18,405.49
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,425.98,338.9
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,322.39,256.81
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,223.19,173.77
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,123.85,79.15
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,39.21,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,2.65,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,4.54,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,6.44,0.0
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,8.35,1.67
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,7.6,1.0
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,6.85,0.33
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,23.67,14.95
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,40.61,29.47
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,82.4,64.84
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,120.5,96.36
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,151.45,121.23
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,178.73,142.75
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,182.6,145.6
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,174.78,139.08
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,168.32,133.43
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,173.98,124.44
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,217.09,144.41
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,262.21,174.66
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,293.25,196.7
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,336.03,230.47
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,385.76,272.21
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,436.04,313.85
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,484.81,352.46
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,537.14,393.06
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,586.94,431.95
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,635.99,469.18
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,673.37,496.65
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,718.48,528.39
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,759.06,556.77
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,797.18,582.54
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,830.65,604.3
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,861.11,623.97
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,899.8,648.34
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,920.96,661.14
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,936.22,670.98
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,947.85,678.66
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,951.33,682.05
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,951.09,683.35
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,944.62,680.89
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,934.57,676.37
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,921.19,671.17
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,897.64,659.3
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,863.4,640.25
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,826.6,619.08
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,777.33,587.31
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,726.38,553.67
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,648.38,499.21
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,562.77,437.49
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,476.27,373.57
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,392.93,308.71
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,284.18,220.15
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,178.92,118.3
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,55.99,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,11.41,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,21.84,11.32
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,37.38,26.03
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,52.4,39.52
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,66.21,51.66
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,79.85,63.37
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,70.28,55.11
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,61.85,47.75
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,76.98,60.35
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,91.89,72.55
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,123.09,98.3
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,153.05,122.62
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,154.16,122.83
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,155.0,122.9
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,178.62,141.67
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,186.73,147.78
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,202.35,159.62
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,234.86,173.44
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,257.12,186.81
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,287.82,211.25
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,201.14,148.03
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,92.04,66.4
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,214.16,158.94
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,338.81,250.61
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,368.04,271.28
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,399.81,294.08
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,376.49,278.26
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,348.43,258.66
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,233.77,174.17
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,107.42,78.14
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,86.55,62.15
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,65.46,45.77
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,61.9,42.95
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,58.31,40.1
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,54.32,37.12
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,50.37,34.15
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,40.99,26.82
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,31.65,19.49
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,24.27,13.72
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,16.92,7.91
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,14.97,6.41
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,13.03,4.9
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,23.0,13.05
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,32.97,21.26
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,88.9,67.01
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,157.18,122.22
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,136.32,105.67
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,115.38,88.96
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,95.48,72.99
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,75.2,56.42
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,56.97,41.43
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,38.01,25.59
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,23.3,13.11
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,10.64,1.83
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,5.51,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,12.98,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,24.55,13.51
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,38.69,27.19
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,52.62,39.73
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,61.88,47.94
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,71.06,55.81
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,78.16,61.8
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,85.12,67.53
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,91.1,72.2
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,94.2,74.38
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,96.88,76.33
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,99.39,78.15
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,100.97,79.2
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,102.38,80.13
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,148.41,117.59
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,209.87,166.61
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,219.17,173.1
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,234.78,173.5
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,248.54,177.84
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,281.46,200.38
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,314.56,224.24
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,349.82,250.57
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,386.84,278.74
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,426.61,308.97
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,462.16,336.22
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,500.1,365.12
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,522.39,382.08
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,541.55,396.11
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,627.96,459.6
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,717.29,524.56
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,716.78,521.36
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,699.59,506.71
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,734.81,531.86
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,768.77,555.58
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,787.07,568.83
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,802.81,580.59
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,868.58,628.91
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,918.71,664.46
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,929.74,672.32
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,928.03,672.56
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,717.51,530.98
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,465.13,349.57
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,684.79,515.22
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,862.5,639.57
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,826.85,616.51
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,788.66,593.51
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,737.71,561.05
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,674.68,519.24
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,604.04,470.85
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,534.26,421.01
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,449.12,356.82
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,367.07,291.33
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,262.29,204.57
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,141.79,96.3
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,46.89,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
