Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,2.75,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,5.3,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,10.24,3.06
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,15.2,7.52
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,21.71,13.3
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,28.23,19.02
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,57.84,44.66
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,84.97,67.77
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,109.43,88.27
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,127.77,103.33
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,151.52,122.71
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,167.33,135.31
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,179.31,144.39
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,190.61,152.85
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,182.43,145.75
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,172.84,137.63
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,196.75,156.32
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,231.96,174.77
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,248.19,183.25
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,288.7,210.39
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,298.72,219.39
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,316.69,234.42
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,274.44,204.36
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,230.4,172.33
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,339.63,252.99
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,469.2,347.24
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,401.12,298.57
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,307.96,230.11
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,508.63,382.51
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,723.08,537.91
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,750.5,552.15
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,750.02,547.93
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,620.33,456.55
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,453.41,335.75
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,423.58,315.09
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,391.37,291.82
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,597.56,444.48
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,792.89,579.88
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,756.63,552.5
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,696.47,511.57
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,841.9,615.35
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,960.86,690.87
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,893.57,648.1
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,814.68,599.29
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,843.77,619.88
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,858.03,629.25
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,818.71,605.47
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,771.74,576.64
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,709.35,536.24
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,646.58,493.83
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,560.86,432.88
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,477.21,369.98
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,364.73,281.64
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,259.89,180.81
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,92.31,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,11.8,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,22.55,12.22
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,35.89,25.18
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,49.03,37.15
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,62.67,49.25
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,75.95,60.73
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,92.31,74.73
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,110.51,90.02
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,86.97,69.5
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,73.53,57.72
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,76.01,59.51
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,78.37,61.17
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,125.66,100.23
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,178.02,142.43
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,201.04,160.45
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,212.56,169.23
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,204.02,161.75
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,212.94,160.43
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,238.56,176.1
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,289.32,210.09
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,309.23,221.84
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,353.41,252.96
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,400.74,287.28
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,446.03,320.99
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,483.25,350.2
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,519.63,377.98
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,547.52,398.84
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,577.17,420.13
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,649.35,473.27
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,724.03,527.95
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,764.84,556.3
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,803.07,581.64
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,836.43,603.28
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,866.67,622.9
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,874.27,627.2
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,845.87,605.81
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,816.68,588.34
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,782.71,567.39
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,672.46,493.06
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,555.15,411.59
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,431.8,324.54
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,280.76,212.77
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,455.94,349.71
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,631.27,478.72
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,579.62,441.5
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,526.84,404.96
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,491.69,381.33
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,454.85,355.78
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,409.92,323.38
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,364.19,289.27
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,309.31,246.55
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,254.77,202.37
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,185.45,144.39
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,116.78,80.43
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,36.22,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,11.53,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,22.57,12.23
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,36.79,25.9
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,50.82,38.67
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,65.74,51.91
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,80.36,64.61
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,94.73,76.79
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,111.12,90.45
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,124.15,100.79
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,139.51,112.88
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,153.2,123.59
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,166.15,133.56
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,176.32,141.17
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,178.7,142.4
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,202.66,161.38
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,211.33,167.91
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,200.18,158.28
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,211.66,155.07
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,245.73,175.96
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,287.54,209.22
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,323.36,233.05
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,351.93,252.84
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,392.3,283.14
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,428.75,311.47
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,447.21,328.6
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,453.65,335.17
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,470.33,348.24
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,485.98,360.25
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,516.85,383.42
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,548.81,407.26
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,551.06,409.16
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,550.54,409.08
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,556.0,413.71
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,559.89,417.26
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,677.05,506.02
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,801.64,597.98
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,804.35,600.64
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,803.92,601.93
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,594.95,451.15
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,352.58,268.36
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,345.41,264.59
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,337.9,259.93
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,165.25,127.25
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,9.94,2.42
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,187.87,148.78
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,381.55,301.7
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,351.1,279.09
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,319.5,255.92
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,283.9,228.38
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,247.37,199.44
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,204.1,164.25
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,160.23,127.56
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,110.41,84.78
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,45.44,28.39
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,17.13,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,11.81,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.54,12.94
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.15,22.62
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,44.92,33.25
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,51.65,39.31
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,58.34,45.11
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,62.84,48.85
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,67.29,52.42
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,70.47,54.83
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,73.58,57.14
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,82.03,63.91
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,84.2,65.36
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,85.2,65.84
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,86.14,66.28
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,87.07,66.85
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,97.91,75.6
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,98.24,75.54
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,113.18,72.5
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,197.01,130.15
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,279.02,204.34
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,273.67,185.18
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,333.39,220.8
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,388.25,268.37
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,442.87,315.46
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,496.3,360.8
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,549.27,404.72
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,600.14,445.89
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,650.05,485.23
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,697.89,521.2
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,744.07,555.04
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,786.62,586.48
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,826.52,614.07
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,861.49,637.97
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,893.28,659.65
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,920.43,679.58
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,944.14,697.3
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,958.72,707.6
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,969.55,715.57
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,976.57,720.53
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,979.91,723.47
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,915.39,681.21
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,811.88,610.68
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,733.03,555.95
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,628.27,481.72
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,599.75,463.76
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,569.32,443.74
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,697.63,542.22
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,801.38,615.93
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,740.36,572.15
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,678.75,527.75
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,593.97,466.87
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,511.01,403.73
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,392.98,308.99
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,282.63,205.33
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,103.15,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,11.72,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,23.66,13.19
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,32.52,22.3
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,41.4,30.48
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,47.61,36.05
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,53.81,41.37
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,58.22,45.06
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,62.58,48.59
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,71.05,55.44
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,74.23,57.68
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,76.43,59.19
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,78.53,60.61
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,80.37,61.8
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,82.06,62.88
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,92.73,71.51
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,93.95,72.31
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,94.85,72.73
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,110.28,70.14
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,164.89,91.52
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,220.43,128.09
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,276.27,171.96
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,332.29,218.93
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,387.39,266.37
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,442.15,313.14
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,495.43,357.17
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,548.05,399.36
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,598.35,439.4
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,647.57,477.53
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,694.33,512.88
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,739.28,546.09
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,780.82,576.25
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,819.66,602.62
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,853.52,625.3
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,884.17,645.77
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,910.59,663.45
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,933.57,678.9
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,947.46,688.5
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,957.64,695.85
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,963.52,700.21
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,979.89,711.55
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,974.45,709.17
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,965.36,704.75
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,947.59,695.38
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,926.45,683.87
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,895.48,664.88
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,868.2,648.32
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,823.23,619.9
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,776.43,589.68
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,712.75,547.01
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,648.65,502.41
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,563.26,440.55
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,479.72,376.76
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,366.45,286.22
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,257.75,186.62
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,92.51,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,12.5,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,24.8,13.9
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,36.37,25.27
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,47.9,35.67
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,55.73,42.66
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,65.99,51.49
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,71.55,56.08
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,76.98,60.43
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,80.33,62.78
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,83.6,65.01
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,85.86,66.65
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,88.0,68.18
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,89.81,69.31
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,99.4,76.81
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,99.96,77.04
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,100.36,77.17
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,101.21,77.52
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,115.8,75.13
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,167.66,95.88
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,220.84,130.65
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,292.57,196.31
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,344.21,245.39
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,367.73,265.56
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,369.44,269.03
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,428.72,310.9
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,489.94,354.41
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,508.81,368.85
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,525.45,381.37
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,626.46,456.68
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,722.99,529.08
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,763.39,557.51
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,801.22,583.74
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,834.23,605.78
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,864.15,625.77
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,903.37,651.84
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,924.91,666.31
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,942.15,678.26
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,955.77,688.04
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,961.19,692.29
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,962.91,694.4
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,956.92,692.17
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,947.34,687.83
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,928.57,678.16
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,913.55,671.05
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,881.14,651.08
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,846.1,629.32
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,799.48,600.21
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,751.08,569.22
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,681.92,521.58
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,612.39,472.18
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,518.91,404.74
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,437.77,343.07
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,329.59,256.58
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,228.55,165.0
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,111.49,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,12.89,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,25.39,14.24
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,37.89,26.39
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,50.25,37.54
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,59.27,45.51
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,68.18,53.14
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,74.75,58.56
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,83.34,65.54
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,86.71,68.0
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,90.0,70.35
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,92.24,71.94
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,94.35,73.43
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,95.85,74.27
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,97.2,74.99
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,146.88,115.14
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,211.68,166.5
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,219.72,171.95
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,231.96,171.01
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,251.19,182.58
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,283.2,206.35
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,294.48,208.48
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,354.81,248.61
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,379.77,270.9
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,409.48,295.24
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,442.71,319.61
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,495.01,357.84
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,518.55,375.65
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,539.62,391.19
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,557.65,404.38
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,573.45,415.74
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,607.44,440.2
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,641.49,464.47
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,752.46,545.13
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,853.81,617.64
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,729.43,529.35
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,548.44,400.11
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,750.6,548.16
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,928.97,670.85
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,930.63,671.81
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,928.68,672.27
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,801.35,587.8
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,656.85,487.64
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,733.42,545.41
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,781.96,582.29
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,584.01,443.33
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,393.23,302.5
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,359.12,279.18
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,324.35,254.02
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,284.93,224.68
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,244.89,194.02
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,200.01,158.37
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,138.11,108.18
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,90.3,67.76
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,33.9,19.98
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,14.6,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,12.55,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,24.74,13.79
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,36.93,25.64
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,49.01,36.48
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,57.1,43.66
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,65.16,50.55
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,73.72,57.68
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,79.35,62.15
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,81.92,63.95
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,84.48,65.71
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,86.98,67.55
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,89.34,69.26
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,90.26,69.64
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,91.09,69.96
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,99.58,76.54
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,99.97,76.5
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,99.05,75.43
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,111.36,71.78
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,201.95,132.72
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,287.81,205.83
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,292.43,211.33
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,303.17,221.58
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,350.53,253.8
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,411.87,297.29
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,450.02,325.38
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,491.4,355.75
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,549.32,399.75
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,627.04,458.98
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,672.04,492.8
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,715.6,525.06
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,631.65,462.99
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,475.45,347.48
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,683.02,501.18
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,855.46,622.3
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,879.75,639.05
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,915.56,664.57
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,828.54,604.89
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,697.04,511.18
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,557.06,413.16
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,410.19,306.15
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,261.7,196.97
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,105.12,76.72
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,94.37,68.89
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,83.57,60.78
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,390.89,306.29
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,681.75,522.4
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,677.46,520.26
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,669.64,516.48
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,605.59,471.54
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,541.82,425.57
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,459.2,363.3
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,379.2,299.97
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,283.28,221.44
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,172.38,125.59
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,82.69,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,12.15,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,24.15,13.33
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,34.72,23.78
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,45.3,33.3
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,55.14,41.98
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,62.32,48.14
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,67.64,52.52
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,72.84,56.67
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,101.8,80.67
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,132.12,105.29
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,143.56,114.22
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,154.47,122.68
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,118.21,92.5
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,92.2,70.84
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,138.17,108.04
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,192.37,150.99
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,199.91,156.15
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,213.73,155.64
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,246.06,176.43
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,262.11,191.15
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,251.75,168.01
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,325.14,211.73
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,377.58,255.51
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,429.87,298.85
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,459.26,327.0
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,481.37,345.55
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,507.52,364.97
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,533.12,383.54
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,620.53,447.65
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,717.32,517.85
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,703.38,504.44
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,651.76,465.53
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,631.57,452.54
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,591.93,425.97
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,769.09,553.28
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,905.99,645.66
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,920.3,654.84
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,945.87,672.53
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,951.2,676.91
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,952.86,679.35
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,945.59,676.32
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,934.74,671.24
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,916.09,661.57
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,901.58,654.67
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,867.25,633.52
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,830.37,610.69
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,783.37,582.47
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,734.6,552.3
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,664.39,505.44
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,585.26,450.4
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,503.19,390.64
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,423.82,329.98
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,319.03,246.47
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,220.96,160.18
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,109.67,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,12.53,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,24.7,13.58
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,37.15,25.63
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,49.53,36.75
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,45.83,33.82
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,43.66,31.97
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,49.83,37.15
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,56.03,42.22
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,98.49,77.64
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,137.08,109.05
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,109.74,86.1
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,95.3,73.93
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,131.75,103.36
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,171.41,134.77
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,133.64,103.97
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,100.14,76.66
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,146.56,113.72
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,234.2,173.48
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,186.86,123.69
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,222.73,133.63
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,288.66,194.36
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,351.07,250.76
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,384.48,275.52
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,408.41,293.9
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,437.49,316.34
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,466.68,338.43
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,538.5,391.5
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,622.32,454.05
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,665.91,485.99
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,707.86,516.22
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,746.84,543.86
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,783.28,569.28
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,822.73,595.97
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,850.57,614.83
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,873.24,630.28
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,892.52,643.11
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,895.71,645.43
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,894.28,644.54
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,893.34,644.41
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,888.83,642.02
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,875.85,634.71
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,859.45,625.3
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,824.77,605.31
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,796.57,589.3
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,758.6,565.69
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,718.66,540.41
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,665.92,505.91
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,612.24,469.91
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,546.21,422.91
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,460.32,360.22
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,380.55,300.24
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,303.38,239.33
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,216.74,168.58
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,114.49,82.29
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,53.56,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
