Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,12.92,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,25.19,13.87
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,39.88,27.78
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,54.42,40.72
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,64.84,49.85
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,75.08,58.55
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,82.94,65.13
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,90.6,71.4
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,114.91,91.28
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,138.94,110.55
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,153.01,121.62
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,166.47,132.11
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,178.57,141.14
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,190.1,149.64
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,199.36,156.59
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,208.13,163.14
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,176.48,137.42
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,148.46,103.34
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,210.51,137.73
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,265.27,176.19
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,286.77,188.15
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,324.37,215.55
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,383.43,267.76
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,427.95,306.18
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,453.03,327.11
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,473.23,343.48
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,533.5,387.57
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,597.23,433.94
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,631.76,458.33
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,665.13,481.6
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,699.75,506.36
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,732.75,529.77
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,707.88,512.67
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,684.29,496.22
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,757.2,548.86
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,821.77,595.06
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,813.39,590.19
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,801.27,583.35
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,796.51,582.94
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,788.74,580.54
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,783.04,578.74
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,774.45,575.07
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,749.82,560.29
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,722.78,543.83
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,620.47,472.83
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,543.53,417.96
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,500.38,388.31
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,456.67,357.35
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,407.11,320.68
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,357.24,282.75
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,276.81,220.36
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,217.51,172.26
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,152.26,117.58
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,86.42,60.56
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,40.34,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,12.88,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,25.36,13.96
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,37.54,25.81
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,49.6,36.63
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,56.12,42.44
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,65.11,50.11
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,70.3,54.35
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,75.4,58.37
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,104.98,82.74
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,138.24,109.66
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,104.19,81.24
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,82.18,62.85
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,89.63,68.64
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,90.05,68.62
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,90.71,68.96
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,91.23,69.2
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,90.94,68.66
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,112.58,73.38
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,195.28,127.95
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,279.57,201.16
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,306.84,220.15
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,335.98,241.15
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,371.64,266.88
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,411.86,296.26
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,432.95,311.99
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,468.38,337.73
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,541.93,392.21
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,622.71,453.47
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,621.49,451.09
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,580.53,419.48
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,691.17,502.1
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,787.88,574.22
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,820.11,595.52
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,849.24,615.16
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,771.19,559.18
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,642.91,465.91
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,795.66,578.22
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,931.27,671.46
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,845.01,613.04
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,713.38,521.38
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,651.3,479.47
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,562.05,417.63
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,644.51,480.61
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,724.53,540.11
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,690.47,517.5
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,654.16,493.89
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,612.28,466.96
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,568.96,438.31
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,488.69,381.78
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,433.14,341.3
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,364.53,288.94
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,297.54,235.58
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,214.23,166.59
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,117.55,84.63
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,55.23,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,13.77,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,25.91,14.35
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,39.89,27.76
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,53.89,40.26
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,63.39,48.62
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,72.81,56.65
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,80.19,62.84
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,87.41,68.77
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,112.85,89.68
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,137.92,109.91
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,150.22,119.58
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,168.78,134.28
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,181.81,144.08
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,194.44,153.48
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,204.19,160.79
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,213.55,167.77
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,187.48,146.36
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,171.03,126.79
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,209.66,154.86
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,232.32,170.53
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,281.48,204.37
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,323.08,232.71
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,373.12,266.7
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,422.96,301.95
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,457.97,328.73
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,494.4,356.26
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,518.55,374.85
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,540.11,390.97
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,627.65,455.94
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,708.93,517.12
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,749.22,546.38
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,787.04,573.71
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,731.46,531.28
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,611.42,443.76
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,774.26,563.68
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,910.55,658.95
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,926.18,669.45
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,938.21,678.62
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,942.64,682.42
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,943.41,684.03
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,936.17,680.88
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,925.37,675.57
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,913.63,670.27
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,891.27,657.95
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,857.98,636.98
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,822.12,614.17
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,774.93,584.72
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,725.97,553.34
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,662.28,510.38
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,598.04,465.39
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,506.18,397.94
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,426.09,336.17
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,323.61,253.39
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,227.75,168.97
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,115.01,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,13.77,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,25.83,14.24
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,41.02,28.69
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,56.13,42.15
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,66.78,51.5
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,76.35,59.64
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,83.89,65.84
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,91.27,71.72
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,94.48,74.0
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,99.19,77.48
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,101.66,79.22
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,103.97,80.84
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,100.66,77.69
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,97.69,74.88
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,98.16,74.89
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,98.48,74.8
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,103.59,78.59
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,110.37,72.37
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,161.77,91.57
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,214.54,125.29
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,266.7,164.98
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,323.8,211.27
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,375.64,255.16
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,427.36,298.73
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,478.14,340.17
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,529.04,380.61
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,577.4,418.8
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,625.04,455.42
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,670.99,489.89
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,715.61,522.59
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,756.08,551.72
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,793.99,578.04
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,828.33,599.57
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,859.67,618.93
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,885.25,635.67
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,907.48,650.25
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,923.5,660.85
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,935.97,669.28
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,956.9,684.67
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,959.91,688.59
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,955.31,686.49
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,947.14,682.3
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,929.73,673.63
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,909.01,662.9
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,885.22,649.18
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,852.55,629.48
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,808.74,602.58
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,763.08,573.85
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,701.32,532.94
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,639.0,490.15
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,556.36,432.23
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,475.23,371.86
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,361.93,282.58
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,262.81,195.87
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,131.91,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,13.77,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,25.94,14.28
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,38.83,26.86
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,51.54,38.26
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,55.9,42.24
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,63.14,48.42
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,66.61,51.22
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,78.23,60.77
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,78.68,60.8
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,79.36,61.0
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,81.83,62.82
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,84.17,64.52
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,90.57,69.42
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,89.86,68.47
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,90.55,68.69
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,91.11,68.82
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,90.15,67.74
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,109.83,71.89
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,162.26,90.4
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,215.69,124.11
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,269.13,164.87
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,322.89,208.96
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,376.0,253.91
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,428.89,298.44
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,480.16,340.32
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,530.52,380.29
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,579.31,418.74
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,627.33,455.63
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,672.63,488.67
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,716.39,519.73
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,757.34,549.25
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,795.77,576.08
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,828.58,598.06
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,858.25,617.98
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,883.84,635.0
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,906.1,649.89
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,921.2,660.5
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,947.71,678.68
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,953.43,684.56
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,955.48,688.38
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,949.35,685.67
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,939.65,680.84
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,921.81,671.56
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,907.81,664.92
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,878.38,646.97
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,846.27,627.23
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,800.88,599.12
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,753.64,569.15
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,692.95,528.74
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,631.6,486.39
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,548.67,427.43
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,461.86,362.23
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,358.14,279.79
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,261.0,194.8
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,131.41,5.19
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,13.38,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,25.49,13.96
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,36.36,24.85
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,47.22,34.6
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,55.3,41.73
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,60.52,46.2
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,65.27,50.2
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,69.96,54.03
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,71.45,54.98
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,73.05,55.99
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,81.45,62.64
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,83.61,64.06
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,83.45,63.57
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,83.34,63.14
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,84.07,63.41
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,94.92,71.89
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,94.86,71.51
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,104.04,67.61
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,157.57,86.04
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,212.04,120.18
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,266.6,161.59
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,321.64,206.49
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,375.76,252.04
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,429.56,296.96
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,482.55,339.69
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,535.04,380.71
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,585.12,419.36
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,634.19,456.05
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,681.24,489.45
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,726.68,520.69
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,768.5,549.1
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,807.7,573.71
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,842.01,595.35
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,873.15,614.88
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,900.15,631.74
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,923.76,646.48
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,941.11,657.96
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,954.86,667.39
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,962.51,673.23
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,966.52,677.04
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,962.88,676.32
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,955.69,673.62
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,955.2,676.09
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,938.2,668.25
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,910.18,652.82
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,879.28,635.49
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,837.51,611.52
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,799.33,589.38
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,742.19,553.97
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,684.4,516.56
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,605.12,461.97
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,527.36,405.26
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,419.53,322.1
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,317.63,235.24
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,162.09,14.68
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,12.98,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,24.79,13.29
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,35.33,23.93
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,45.88,33.46
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,62.37,47.74
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,78.4,61.37
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,73.02,56.74
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,71.73,55.51
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,74.97,57.93
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,78.14,60.23
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,116.52,91.78
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,168.87,134.09
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,183.34,144.89
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,187.19,147.17
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,129.16,100.04
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,92.06,69.76
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,144.94,111.83
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,210.7,153.19
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,184.2,116.3
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,214.87,123.44
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,284.44,186.7
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,339.46,237.57
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,360.14,246.38
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,428.13,293.3
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,479.59,333.87
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,529.68,372.13
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,578.82,409.53
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,627.32,445.44
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,673.58,478.43
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,718.57,509.75
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,759.78,538.51
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,798.47,564.8
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,832.82,587.17
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,864.13,607.64
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,889.62,623.94
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,911.71,638.21
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,926.6,648.76
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,952.85,666.57
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,958.28,670.88
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,960.01,673.29
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,953.62,671.51
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,943.63,667.69
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,924.89,658.62
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,910.22,652.26
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,875.69,632.39
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,838.56,610.78
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,791.79,583.05
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,743.19,553.41
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,674.03,508.5
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,604.44,461.53
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,514.39,397.86
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,435.84,339.38
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,330.16,256.25
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,231.33,171.88
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,118.34,13.88
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,1.97,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,3.78,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,7.96,1.05
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,12.15,4.75
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,17.11,9.09
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,22.09,13.38
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,58.49,44.46
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,91.33,72.01
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,116.15,92.22
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,137.64,109.32
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,112.23,88.04
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,94.29,73.02
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,95.51,73.65
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,96.6,74.15
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,97.09,74.34
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,97.42,74.42
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,106.51,81.43
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,114.1,87.17
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,163.67,95.03
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,214.67,126.97
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,266.66,166.61
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,319.16,209.63
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,370.7,252.76
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,422.4,295.77
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,472.79,337.16
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,523.45,377.89
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,572.06,415.88
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,620.02,452.35
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,625.78,454.53
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,602.0,434.77
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,597.46,431.79
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,579.38,419.21
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,725.12,525.64
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,856.14,617.63
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,881.44,633.07
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,903.38,647.29
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,920.34,658.39
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,933.78,667.37
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,938.9,671.19
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,940.37,672.93
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,936.63,671.53
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,929.37,668.1
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,911.66,660.0
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,898.19,654.8
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,870.11,638.69
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,839.31,620.75
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,794.61,592.94
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,748.07,563.35
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,689.34,523.8
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,629.91,482.47
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,549.26,425.17
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,470.03,365.91
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,364.42,283.52
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,271.95,203.76
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,137.55,21.86
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,12.2,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,23.31,12.2
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,34.18,23.15
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,45.04,32.9
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,52.6,39.52
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,62.26,47.67
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,67.2,51.7
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,72.07,55.53
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,74.64,57.37
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,77.21,59.16
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,116.21,91.03
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,169.05,133.37
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,173.37,135.96
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,174.18,135.9
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,127.4,98.06
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,91.63,69.05
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,91.38,68.6
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,98.08,73.65
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,188.83,119.54
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,277.07,189.14
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,271.82,175.04
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,316.9,202.33
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,369.43,245.66
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,421.86,288.54
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,472.74,328.97
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,523.09,367.8
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,538.12,381.0
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,539.63,381.84
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,620.83,441.8
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,711.08,507.9
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,752.02,536.35
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,790.45,562.55
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,824.93,584.46
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,856.43,604.42
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,882.16,622.8
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,904.54,639.25
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,914.57,647.26
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,936.55,663.09
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,941.28,667.58
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,942.35,670.08
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,813.46,587.66
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,658.15,481.07
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,784.58,574.81
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,891.96,648.89
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,858.45,628.0
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,822.32,606.41
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,775.39,577.23
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,726.61,546.18
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,661.05,503.03
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,586.75,451.91
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,505.13,393.19
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,426.2,333.51
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,322.8,250.92
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,206.85,154.37
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,101.84,17.64
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,12.59,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,23.94,12.48
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,35.44,24.04
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,46.9,34.3
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,55.05,41.51
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,63.18,48.45
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,70.97,54.9
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,76.02,58.89
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,79.05,60.96
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,82.03,62.93
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,84.66,64.7
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,87.14,66.34
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,88.43,67.01
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,89.6,67.6
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,98.03,74.17
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,98.51,74.34
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,98.66,74.11
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,104.79,78.64
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,156.06,87.32
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,208.73,119.5
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,261.32,158.35
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,314.67,200.63
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,367.86,244.05
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,421.17,287.17
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,471.63,327.09
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,522.37,366.21
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,570.56,403.07
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,618.01,438.42
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,663.47,471.53
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,707.62,503.0
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,748.37,531.22
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,786.64,556.97
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,820.6,579.16
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,851.57,599.47
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,877.21,615.96
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,899.54,630.46
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,918.51,642.97
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,933.98,653.45
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,940.66,658.64
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,957.83,670.59
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,953.9,670.13
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,946.4,667.81
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,931.4,661.7
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,913.1,653.61
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,884.31,637.46
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,858.84,623.41
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,816.53,598.76
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,772.32,572.32
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,714.93,535.93
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,656.84,497.58
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,577.36,442.48
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,499.31,385.31
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,394.75,304.17
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,292.55,218.08
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,147.61,31.45
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
