Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,12.2,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,23.35,11.93
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,33.9,22.74
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.47,32.23
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,53.67,40.33
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,60.23,45.95
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,64.93,49.8
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,69.57,53.47
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,72.57,55.69
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,75.53,57.82
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,77.83,59.38
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,80.02,60.83
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,88.21,67.19
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,89.52,67.89
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,90.23,68.12
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,90.8,68.25
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,90.57,67.77
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,106.22,79.95
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,157.63,88.06
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,210.11,120.06
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,262.75,159.41
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,315.95,202.43
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,368.55,246.5
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,420.99,290.31
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,472.35,331.95
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,523.54,372.39
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,572.49,410.83
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,620.61,447.68
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,666.93,482.55
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,711.88,515.74
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,753.05,545.38
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,791.7,572.09
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,740.49,532.26
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,641.07,458.47
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,786.95,566.46
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,906.49,650.22
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,918.19,657.89
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,940.88,673.59
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,947.28,678.81
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,950.05,681.96
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,944.31,680.1
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,935.01,676.11
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,821.87,603.65
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,662.91,494.25
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,760.02,568.69
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,836.28,623.4
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,791.27,594.59
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,744.41,564.69
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,680.38,520.81
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,615.81,475.16
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,526.21,410.11
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,449.35,351.56
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,345.06,268.78
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,247.21,184.86
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,126.92,28.85
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,12.2,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.34,11.82
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,33.91,22.73
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,44.5,32.25
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,52.64,39.45
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,58.22,44.24
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,63.03,48.2
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,67.78,51.97
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,69.94,53.49
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,72.15,55.01
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,80.5,61.59
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,82.68,63.01
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,83.12,63.03
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,83.56,63.05
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,84.26,63.43
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,94.99,71.93
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,143.39,110.27
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,227.06,175.21
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,252.04,180.39
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,277.57,197.15
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,264.08,172.74
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,314.52,200.22
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,368.42,245.48
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,422.09,290.41
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,474.05,332.76
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,524.35,372.63
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,573.81,411.36
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,622.55,448.56
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,668.64,483.2
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,713.36,516.17
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,754.29,545.79
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,792.67,572.72
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,827.46,594.94
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,859.26,615.09
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,885.31,632.76
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,908.0,648.36
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,926.34,661.28
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,941.16,672.09
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,947.59,678.78
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,950.41,683.37
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,958.98,690.8
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,949.9,686.87
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,815.7,600.53
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,635.79,475.21
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,756.07,566.32
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,854.25,635.06
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,729.45,550.89
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,595.8,457.69
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,542.37,421.02
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,488.56,382.31
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,424.8,334.94
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,362.09,286.07
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,259.04,203.13
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,180.52,135.2
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,89.48,20.53
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,11.8,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,22.71,11.24
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,32.31,21.39
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,44.19,31.99
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,48.75,36.13
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,53.51,40.23
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,71.62,55.47
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,85.25,66.64
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,111.14,87.8
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,136.33,107.97
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,147.09,116.06
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,150.46,118.13
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,170.92,133.9
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,192.72,150.5
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,194.9,151.77
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,192.97,149.88
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,124.52,95.14
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,92.18,69.03
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,172.48,105.06
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,255.93,169.24
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,309.7,212.38
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,339.63,238.72
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,378.54,266.86
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,413.61,293.3
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,461.82,330.1
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,512.79,368.44
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,548.61,395.71
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,584.2,422.3
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,615.03,445.2
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,644.43,466.74
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,636.55,461.23
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,623.41,451.73
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,743.3,541.05
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,855.34,622.06
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,815.62,593.79
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,750.85,547.2
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,685.12,501.96
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,609.21,448.66
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,641.18,472.63
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,650.14,480.47
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,470.5,351.91
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,286.1,214.32
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,569.86,433.56
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,842.04,628.98
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,701.22,529.72
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,548.74,419.86
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,482.1,372.81
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,392.76,307.35
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,352.05,277.2
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,310.78,245.67
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,261.27,207.09
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,211.68,167.14
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,154.8,119.86
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,97.84,70.97
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,46.66,8.72
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,11.02,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,21.02,9.79
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,35.81,24.22
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,50.44,37.26
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,63.78,49.0
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,75.59,59.22
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,84.82,67.01
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,97.03,77.15
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,104.31,82.82
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,111.46,88.29
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,121.48,96.25
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,131.41,104.08
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,163.21,129.45
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,187.81,148.58
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,200.82,158.54
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,203.26,160.09
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,223.1,175.14
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,225.28,176.14
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,232.65,171.18
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,226.21,167.78
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,151.19,111.05
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,66.53,46.24
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,170.84,125.8
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,262.25,193.71
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,292.05,215.46
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,323.96,238.84
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,353.75,260.6
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,385.9,284.01
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,256.42,189.63
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,112.71,81.5
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,304.41,226.99
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,516.23,379.82
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,376.02,278.55
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,225.58,167.16
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,206.03,152.99
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,185.98,138.07
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,165.04,122.36
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,143.74,106.25
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,124.66,91.73
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,105.4,76.95
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,107.27,78.61
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,109.29,80.4
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,70.17,50.09
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,33.76,21.42
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,20.27,10.69
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,6.87,0.0
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,36.36,23.89
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,67.3,49.1
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,56.35,40.35
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,45.97,31.99
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,36.33,24.16
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,26.71,16.22
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,18.66,9.43
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,10.63,2.61
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,5.3,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,9.83,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,18.86,8.15
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,33.89,22.74
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,48.61,35.88
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,62.86,48.32
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,77.18,60.55
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,84.15,66.4
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,91.83,72.71
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,111.88,89.06
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,133.46,106.35
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,150.24,119.44
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,166.61,132.02
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,169.45,133.6
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,168.8,132.42
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,122.83,94.97
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,92.77,70.36
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,90.72,68.44
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,101.38,76.73
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,152.75,85.98
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,205.26,117.47
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,257.83,156.77
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,310.83,199.86
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,363.29,244.09
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,415.62,288.09
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,466.37,329.65
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,515.21,368.52
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,544.75,392.26
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,563.73,405.76
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,594.21,428.12
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,623.7,449.38
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,705.91,510.22
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,776.37,563.2
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,822.57,592.71
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,852.81,611.42
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,878.46,628.48
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,900.74,643.44
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,917.18,654.75
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,930.07,663.96
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,936.03,669.87
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,938.36,673.68
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,933.53,672.09
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,925.16,668.43
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,914.2,664.19
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,892.85,653.23
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,863.34,635.6
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,831.17,616.1
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,759.21,569.33
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,674.93,512.96
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,618.93,474.17
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,562.67,433.81
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,488.62,380.8
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,416.46,326.48
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,324.45,252.77
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,237.71,178.33
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,123.27,34.75
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,11.02,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.18,9.69
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,31.75,20.88
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,42.3,30.37
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,50.57,37.68
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,56.49,42.77
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,65.39,50.18
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,73.86,57.05
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,70.25,53.71
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,72.97,55.66
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,104.78,81.5
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,143.28,112.15
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,144.85,112.72
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,151.83,117.71
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,112.29,85.65
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,92.11,69.19
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,120.16,91.24
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,165.28,126.2
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,163.74,98.23
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,201.11,111.89
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,269.15,170.23
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,335.34,227.46
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,374.99,258.38
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,414.45,288.99
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,456.79,318.65
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,519.46,364.32
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,568.51,401.93
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,616.69,437.98
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,662.42,470.48
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,706.72,501.11
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,747.93,530.06
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,786.67,556.4
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,821.05,579.28
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,852.42,600.28
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,878.47,617.55
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,901.17,632.83
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,912.51,641.11
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,935.39,656.88
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,941.99,662.01
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,944.96,665.18
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,938.84,663.31
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,929.14,659.39
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,919.22,656.36
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,899.03,646.82
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,868.13,629.02
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,834.57,609.37
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,789.65,581.9
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,742.83,552.61
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,680.25,512.17
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,617.04,469.72
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,529.09,407.61
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,453.56,351.56
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,353.15,272.91
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,258.7,192.87
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,133.11,38.6
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,11.02,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,20.96,9.27
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,36.36,24.54
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,51.56,37.99
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,63.73,48.53
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,74.94,57.93
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,83.73,65.14
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,92.28,71.96
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,97.99,76.1
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,103.52,80.01
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,108.03,83.16
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,113.08,86.71
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,114.62,87.42
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,115.98,88.0
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,116.39,88.04
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,116.6,87.96
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,116.46,87.42
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,116.09,86.73
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,201.77,131.58
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,270.23,184.65
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,311.8,214.82
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,332.79,231.08
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,352.73,239.46
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,416.77,282.74
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,465.66,321.03
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,515.36,359.52
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,563.74,396.38
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,611.57,431.94
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,656.72,465.14
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,700.36,496.68
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,740.72,524.96
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,778.59,551.19
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,811.31,574.51
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,840.95,595.45
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,864.79,613.09
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,885.22,628.76
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,771.81,552.69
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,602.99,435.43
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,319.71,237.43
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,26.18,14.66
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,160.47,119.1
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,312.28,233.84
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,165.26,123.53
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,28.37,16.82
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,46.06,30.95
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,63.83,45.13
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,72.72,52.46
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,83.47,61.32
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,70.28,51.08
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,56.95,40.56
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,44.46,30.52
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,32.88,21.04
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,22.89,12.73
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,12.93,4.36
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,6.45,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,10.62,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.46,8.78
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,31.07,20.24
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,41.69,29.81
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,51.08,38.1
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,58.09,44.12
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,63.22,48.36
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,68.27,52.39
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,71.31,54.65
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,74.31,56.81
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,111.28,86.93
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,161.9,127.36
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,156.03,121.86
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,164.1,127.67
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,174.17,135.28
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,209.42,162.62
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,132.18,101.11
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,94.64,70.96
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,183.66,121.04
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,281.33,202.37
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,304.71,214.38
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,341.3,237.68
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,373.63,263.02
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,405.64,287.95
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,442.22,314.83
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,481.57,343.5
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,535.79,384.09
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,611.02,440.64
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,617.87,444.62
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,586.59,420.78
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,689.3,496.65
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,790.11,570.21
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,823.47,592.86
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,853.62,613.17
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,879.02,630.44
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,901.01,645.62
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,910.0,652.51
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,923.99,662.88
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,928.15,666.69
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,928.74,668.41
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,922.62,666.29
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,913.05,662.1
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,799.59,588.97
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,670.89,501.01
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,750.28,561.3
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,809.91,604.32
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,763.25,574.02
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,714.65,542.46
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,649.83,498.66
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,595.17,460.74
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,516.0,402.36
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,439.04,343.22
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,348.27,270.6
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,262.16,196.39
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,134.88,40.33
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,11.02,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.07,8.93
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,32.97,21.71
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,44.8,32.29
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,53.63,40.08
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,62.39,47.57
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,71.08,54.77
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,76.82,59.33
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,80.81,62.19
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,84.68,64.88
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,87.19,66.69
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,89.57,68.39
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,130.77,101.35
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,173.52,134.82
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,132.25,101.6
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,103.12,78.12
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,103.12,77.81
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,102.95,77.35
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,151.69,86.57
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,203.92,116.84
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,256.38,155.11
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,309.65,197.47
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,362.89,241.42
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,416.34,285.45
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,468.5,327.95
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,520.51,369.42
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,541.08,387.15
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,554.26,396.8
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,625.36,449.2
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,701.01,504.9
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,678.55,486.24
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,609.33,434.95
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,738.29,529.51
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,860.71,616.12
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,886.47,632.94
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,908.79,648.27
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,929.56,662.74
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,946.81,675.07
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,953.78,682.08
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,957.07,686.97
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,952.63,685.64
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,944.58,682.18
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,928.97,675.02
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,910.02,665.74
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,886.79,652.56
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,854.09,632.94
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,811.17,606.35
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,766.29,577.88
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,704.87,536.91
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,642.77,494.07
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,563.36,436.97
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,485.09,377.91
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,377.48,293.11
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,282.42,212.0
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,144.3,43.57
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,10.62,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,20.45,8.27
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,31.09,20.14
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,41.76,29.73
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,51.28,38.09
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,58.36,44.15
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,63.54,48.41
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,68.63,52.46
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,71.71,54.73
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,74.75,56.93
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,77.45,58.81
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,86.74,66.06
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,87.91,66.63
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,88.99,67.15
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,89.78,67.45
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,90.44,67.65
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,90.3,67.24
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,100.71,75.21
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,150.06,83.69
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,203.56,114.25
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,257.15,153.15
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,311.27,196.19
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,364.92,240.61
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,418.44,284.85
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,455.04,318.1
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,487.6,344.18
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,543.17,385.39
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,619.16,441.77
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,629.89,448.27
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,617.1,437.24
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,708.21,503.81
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,789.98,563.7
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,824.41,586.49
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,855.8,607.64
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,881.85,625.42
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,904.53,641.16
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,920.97,653.05
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,948.66,672.33
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,955.23,679.27
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,958.11,684.19
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,952.36,682.34
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,943.0,678.35
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,925.86,670.51
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,912.52,665.26
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,881.39,647.07
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,847.57,626.98
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,802.69,599.32
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,755.89,569.73
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,693.6,528.48
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,630.64,485.24
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,550.0,427.26
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,465.14,363.24
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,364.87,283.76
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,270.63,203.0
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,138.91,41.22
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
