Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,11.02,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,20.95,8.28
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,34.99,23.29
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,49.09,35.85
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,58.1,43.84
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,67.08,51.55
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,74.0,57.27
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,80.81,62.73
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,107.48,84.58
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,133.42,105.42
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,109.53,85.24
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,92.98,71.24
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,130.53,101.33
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,170.63,132.86
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,129.99,99.79
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,101.45,76.56
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,100.53,75.51
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,99.54,74.4
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,146.36,82.88
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,198.66,113.06
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,251.6,151.72
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,305.4,194.73
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,358.6,239.07
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,412.31,283.76
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,464.66,326.22
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,516.73,367.27
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,566.24,406.09
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,615.02,443.39
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,620.23,446.17
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,610.26,436.58
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,697.5,501.3
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,788.33,567.93
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,822.13,591.29
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,852.77,611.85
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,877.87,628.79
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,899.54,643.59
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,916.73,655.8
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,930.39,665.88
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,824.13,596.16
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,687.7,501.05
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,815.31,595.29
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,926.55,672.63
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,907.75,662.46
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,885.75,651.0
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,848.82,628.28
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,809.25,603.56
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,760.74,573.05
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,710.35,540.49
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,633.99,488.15
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,568.82,442.24
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,486.11,381.07
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,405.99,318.66
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,305.62,237.63
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,192.48,143.46
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,95.98,26.21
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,11.02,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,20.9,7.92
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,33.83,22.28
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,46.63,33.76
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,53.83,40.22
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,61.09,46.48
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,46.66,34.14
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,36.71,25.56
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,86.54,67.24
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,125.74,99.27
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,142.0,111.97
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,161.7,127.32
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,160.93,125.74
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,166.79,129.51
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,121.81,93.21
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,92.54,69.49
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,127.89,97.45
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,206.85,159.2
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,155.84,100.81
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,201.63,114.44
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,245.86,161.76
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,295.11,212.33
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,317.13,218.56
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,411.1,282.94
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,461.33,324.08
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,514.23,365.89
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,563.68,404.84
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,612.41,442.24
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,659.31,476.45
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,704.86,508.75
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,746.27,538.56
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,785.16,566.11
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,712.73,512.15
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,588.57,421.5
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,756.35,544.03
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,899.81,644.08
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,915.75,654.56
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,928.08,663.56
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,934.38,670.24
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,937.05,674.76
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,813.81,593.14
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,663.87,487.4
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,787.24,580.68
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,891.54,655.36
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,861.22,636.66
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,828.2,616.71
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,782.04,588.27
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,734.01,557.8
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,671.07,515.55
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,607.49,471.21
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,517.26,404.8
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,439.18,344.65
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,332.69,259.13
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,214.07,160.06
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,106.13,28.69
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,9.44,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,18.0,5.67
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,34.23,22.52
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,50.09,36.66
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,63.91,48.74
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,76.57,59.58
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,86.16,67.54
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,95.56,75.13
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,109.89,86.65
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,123.52,97.41
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,129.38,101.64
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,129.01,100.76
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,154.69,120.99
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,172.39,134.54
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,183.5,142.69
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,206.98,160.55
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,139.7,106.74
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,98.13,73.33
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,143.34,81.07
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,196.22,110.99
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,248.56,148.88
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,306.79,195.04
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,359.36,239.06
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,411.96,283.19
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,462.7,324.75
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,516.13,366.92
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,560.72,401.73
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,608.54,437.59
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,655.3,471.84
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,701.18,504.58
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,742.83,534.72
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,782.13,562.77
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,817.72,586.9
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,850.4,608.88
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,876.47,626.51
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,899.17,642.03
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,926.28,660.52
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,935.02,667.13
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,940.02,672.68
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,941.3,675.99
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,934.91,673.34
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,933.48,674.15
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,795.99,584.58
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,643.22,478.06
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,731.56,545.23
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,800.23,595.1
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,764.59,574.04
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,726.77,551.42
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,649.72,498.71
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,584.9,453.25
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,502.01,392.27
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,421.78,330.3
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,315.81,245.03
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,198.55,147.52
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,98.9,25.22
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,10.62,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,20.15,6.62
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,33.4,21.81
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,46.56,33.67
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,53.78,40.16
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,61.07,46.45
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,69.82,53.87
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,75.68,58.69
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,99.36,78.2
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,125.57,99.44
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,102.27,79.66
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,81.42,62.06
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,119.36,92.76
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,151.56,118.23
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,159.65,124.08
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,178.14,138.18
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,187.84,145.19
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,196.63,151.46
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,208.98,141.08
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,248.04,161.93
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,259.39,162.33
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,303.31,191.42
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,357.07,236.67
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,410.64,281.81
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,462.92,324.73
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,513.99,365.54
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,550.86,394.9
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,574.11,411.71
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,638.55,459.79
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,702.91,508.4
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,744.88,538.75
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,784.44,566.72
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,819.33,589.12
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,851.21,609.44
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,877.76,627.33
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,900.96,643.11
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,916.55,654.26
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,928.56,663.2
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,950.55,680.43
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,954.52,686.09
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,950.81,685.57
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,943.51,682.88
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,927.56,676.05
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,908.27,667.03
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,885.4,654.18
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,853.47,635.03
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,810.79,608.94
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,766.16,580.88
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,704.46,539.68
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,642.1,496.46
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,560.4,437.44
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,473.55,371.51
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,367.86,287.12
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,269.3,202.09
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,138.2,35.8
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,10.62,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,20.11,6.13
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,33.02,21.45
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,45.84,33.05
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,51.1,37.88
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,58.76,44.49
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,62.25,47.36
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,72.97,56.19
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,74.58,57.23
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,76.32,58.34
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,78.61,59.89
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,80.81,61.34
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,88.81,67.54
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,89.86,68.03
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,90.6,68.28
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,91.2,68.44
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,91.29,68.2
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,91.25,67.87
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,145.0,82.22
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,197.79,111.26
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,250.96,149.73
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,304.58,192.74
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,357.47,237.2
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,410.25,281.73
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,462.06,324.28
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,513.36,365.34
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,562.43,404.5
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,610.69,442.08
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,656.87,476.28
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,701.71,508.59
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,743.61,539.25
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,783.15,567.74
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,817.6,590.35
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,849.03,610.89
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,875.16,630.34
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,897.94,647.74
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,927.8,668.63
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,939.94,677.87
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,946.59,685.18
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,949.56,690.26
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,942.97,687.69
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,932.74,682.86
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,922.94,679.38
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,902.6,668.8
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,870.7,649.13
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,836.1,627.47
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,790.03,599.32
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,742.02,569.05
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,677.1,524.3
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,602.87,471.12
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,519.81,408.93
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,439.36,346.14
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,333.68,260.56
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,215.69,161.47
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,106.7,24.66
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,8.26,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,15.88,3.24
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,31.29,19.94
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,46.14,33.13
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,59.79,45.04
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,73.32,56.58
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,72.61,55.88
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,76.32,58.76
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,75.84,58.04
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,75.73,57.61
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,78.05,59.17
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,80.27,60.65
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,86.46,65.34
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,85.94,64.56
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,130.93,100.36
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,183.82,141.71
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,124.81,94.51
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,97.93,72.87
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,140.86,78.66
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,194.42,107.73
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,247.98,146.19
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,302.04,189.32
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,355.76,234.26
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,409.37,279.25
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,461.59,322.03
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,512.58,362.69
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,562.04,401.86
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,610.71,439.45
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,656.35,473.16
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,700.53,504.94
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,742.06,535.34
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,781.19,563.63
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,814.34,586.5
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,844.35,607.33
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,870.39,625.37
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,893.09,641.3
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,826.51,595.3
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,700.84,505.57
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,836.09,606.57
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,949.34,686.68
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,943.81,684.28
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,934.66,680.21
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,917.73,672.23
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,905.18,667.27
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,875.45,650.57
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,842.99,631.82
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,798.93,603.92
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,752.91,574.08
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,694.82,534.82
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,635.84,493.49
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,552.25,432.38
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,464.78,365.41
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,364.94,285.11
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,271.22,203.41
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,138.53,30.75
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,10.23,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,19.37,4.61
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,32.6,20.97
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,45.8,32.83
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,47.15,34.36
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,50.64,37.42
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,59.56,44.89
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,75.7,58.24
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,101.31,79.19
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,132.76,104.56
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,103.93,80.38
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,81.44,61.57
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,87.99,66.58
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,87.68,65.96
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,88.53,66.31
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,89.25,66.56
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,88.46,65.63
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,98.45,73.27
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,140.31,78.56
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,193.91,107.32
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,247.32,145.36
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,301.36,188.24
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,352.97,238.79
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,402.09,282.82
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,439.5,307.92
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,514.12,362.3
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,563.9,401.4
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,612.81,438.9
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,659.54,472.97
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,704.87,505.09
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,747.2,535.66
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,787.14,563.82
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,821.97,587.37
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,853.74,608.93
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,728.39,521.77
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,531.94,380.51
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,754.93,543.46
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,945.85,674.55
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,954.25,681.9
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,958.99,688.14
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,795.49,579.87
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,604.86,443.86
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,770.78,569.03
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,916.92,672.74
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,885.86,653.15
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,852.05,632.49
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,807.4,604.58
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,760.77,574.72
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,699.53,533.76
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,637.47,490.73
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,545.61,423.98
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,466.38,363.94
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,360.86,280.55
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,262.19,195.75
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,134.46,26.31
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,9.44,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,18.06,3.3
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,32.12,20.54
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,46.25,33.19
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,51.44,37.98
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,56.84,42.66
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,72.68,55.93
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,87.55,68.12
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,100.5,78.5
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,116.42,91.12
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,133.74,104.68
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,149.8,117.02
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,156.76,121.93
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,163.46,126.62
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,120.87,92.13
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,94.04,70.35
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,93.48,69.6
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,92.84,68.79
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,133.54,74.27
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,195.71,109.36
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,260.54,169.13
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,321.19,226.07
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,337.91,229.59
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,407.82,276.72
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,458.96,318.13
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,508.66,357.29
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,556.99,395.06
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,604.59,431.3
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,649.54,463.79
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,693.12,494.39
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,681.79,483.66
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,625.53,441.81
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,741.27,525.8
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,849.65,602.3
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,875.13,618.67
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,897.16,633.42
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,913.83,645.12
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,926.91,654.69
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,932.99,661.07
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,935.41,665.33
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,932.87,665.49
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,919.04,658.5
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,855.73,620.16
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,778.36,571.27
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,784.31,578.32
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,798.5,590.18
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,748.54,558.98
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,687.36,519.37
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,622.51,475.94
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,557.95,430.95
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,474.21,370.05
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,393.14,307.6
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,275.99,214.25
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,183.93,135.69
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,91.27,13.28
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,17.54,8.69
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,28.29,18.23
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,41.24,29.5
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,53.98,40.43
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,77.39,60.14
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,100.2,79.0
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,113.64,89.73
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,126.79,100.04
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,128.97,101.24
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,136.84,107.06
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,109.57,84.39
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,106.62,81.58
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,149.05,115.19
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,206.66,160.06
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,215.44,166.11
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,223.63,171.75
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,244.85,175.41
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,270.63,192.25
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,299.76,211.86
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,331.67,234.33
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,363.91,254.68
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,413.78,289.51
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,418.85,297.27
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,407.47,291.05
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,441.95,316.02
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,479.43,342.95
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,580.07,417.15
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,694.99,501.35
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,735.9,530.52
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,774.4,557.9
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,741.39,531.0
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,674.35,480.78
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,785.2,561.5
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,881.67,630.27
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,902.5,644.39
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,910.01,650.42
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,912.93,654.84
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,912.25,657.08
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,896.15,648.39
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,876.16,637.3
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,851.66,624.1
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,814.76,602.39
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,767.1,571.27
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,717.71,538.21
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,663.31,502.14
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,585.21,448.65
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,507.92,393.01
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,433.14,337.26
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,352.42,275.92
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,257.78,201.58
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,170.69,130.59
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,66.97,45.68
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,29.35,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,7.08,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,13.74,0.0
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,32.93,21.12
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,51.32,37.54
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,65.71,50.19
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,79.74,62.23
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,90.71,71.39
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,101.49,80.14
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,113.51,89.72
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,124.7,98.45
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,118.33,92.66
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,115.59,89.9
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,115.95,89.7
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,114.62,88.16
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,115.23,88.2
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,115.65,88.12
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,113.75,86.21
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,111.84,84.33
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,147.51,88.59
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,198.46,116.15
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,249.79,152.5
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,307.74,197.81
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,359.27,240.56
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,411.22,283.87
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,462.3,325.46
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,512.99,365.7
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,561.58,404.12
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,609.77,441.29
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,655.23,474.81
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,699.44,506.58
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,740.74,536.59
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,779.66,564.47
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,821.78,594.03
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,852.4,615.75
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,877.04,633.39
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,898.23,648.45
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,916.07,661.14
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,930.42,671.65
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,934.83,677.17
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,935.58,680.49
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,924.86,674.86
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,910.48,666.96
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,888.3,654.99
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,862.83,640.78
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,822.62,615.16
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,770.99,581.25
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,719.32,548.68
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,666.5,514.32
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,596.05,464.3
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,526.13,412.86
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,419.81,331.8
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,338.74,266.95
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,243.72,189.05
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,137.16,99.74
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,65.29,3.03
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
