Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,9.05,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,17.26,0.54
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,31.99,20.34
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,46.76,33.69
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,54.78,40.94
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,62.72,47.83
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,69.51,53.51
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,78.51,60.87
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,104.34,82.11
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,131.08,103.72
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,143.38,113.16
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,161.35,127.09
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,116.18,89.64
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,94.16,71.24
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,95.03,71.58
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,95.75,71.81
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,94.86,70.77
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,93.92,69.72
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,178.08,115.66
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,263.24,180.17
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,305.38,212.46
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,323.34,228.14
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,352.16,247.21
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,406.54,285.97
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,441.24,309.8
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,511.5,361.75
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,561.48,401.46
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,610.48,439.48
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,658.1,474.6
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,704.39,507.83
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,666.9,478.57
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,575.19,410.48
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,726.83,522.39
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,853.69,613.06
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,881.65,631.56
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,906.29,648.41
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,922.87,660.37
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,935.82,670.13
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,943.61,677.85
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,947.77,683.4
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,820.67,599.06
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,632.06,464.62
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,785.89,581.21
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,912.2,671.21
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,885.75,656.18
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,850.64,635.77
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,806.48,608.43
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,760.36,579.05
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,697.34,536.51
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,633.66,491.89
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,550.66,430.47
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,463.71,363.25
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,357.83,278.44
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,259.04,192.01
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,131.28,5.43
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,8.65,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,16.53,0.0
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,29.48,18.15
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,42.39,29.88
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,49.41,36.22
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,58.91,44.4
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,64.36,48.94
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,69.75,53.27
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,70.18,53.23
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,70.89,53.39
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,73.44,55.16
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,82.19,61.99
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,82.68,62.02
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,83.16,62.08
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,83.93,62.37
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,84.58,62.59
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,94.75,70.4
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,94.86,70.17
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,131.55,73.7
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,185.7,101.63
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,239.81,139.73
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,294.54,183.18
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,349.01,228.8
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,403.38,274.61
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,456.11,318.29
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,505.96,358.52
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,555.23,397.75
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,603.8,435.5
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,649.76,469.64
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,694.41,501.98
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,735.89,532.21
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,775.03,560.29
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,809.16,583.94
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,840.28,605.13
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,881.49,634.15
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,905.4,651.68
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,831.87,600.84
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,714.12,516.74
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,835.09,606.99
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,933.88,677.69
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,935.51,679.52
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,924.98,673.93
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,905.49,663.94
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,882.74,651.78
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,848.34,630.26
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,811.18,606.7
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,761.66,574.91
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,700.53,534.16
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,637.1,489.76
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,573.78,444.06
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,487.81,380.82
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,404.64,316.36
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,284.45,220.43
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,190.2,139.3
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,93.38,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,8.26,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,15.89,0.0
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,26.92,16.11
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,38.05,26.35
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,47.57,34.81
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,54.76,41.07
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,60.08,45.53
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,65.35,49.79
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,95.38,74.63
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,129.35,102.23
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,140.82,110.97
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,145.55,114.16
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,112.95,86.97
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,90.3,68.08
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,133.27,102.4
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,184.55,142.72
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,128.85,98.05
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,93.22,69.39
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,128.54,72.75
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,191.29,106.98
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,244.95,144.6
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,298.98,187.27
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,352.52,231.78
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,406.0,276.45
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,457.93,318.78
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,509.4,359.64
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,559.05,398.83
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,607.84,436.34
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,654.13,470.18
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,698.99,502.05
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,740.54,532.0
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,779.68,559.79
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,814.1,582.91
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,845.46,603.84
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,871.96,621.6
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,895.1,637.25
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,926.41,658.52
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,939.71,668.22
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,947.24,675.87
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,951.08,681.37
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,945.81,679.74
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,936.88,675.91
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,927.91,673.36
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,908.28,663.84
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,875.5,644.36
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,839.98,622.87
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,793.32,594.2
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,744.7,563.46
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,676.89,518.07
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,600.26,464.44
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,515.95,402.35
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,434.38,339.45
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,324.4,251.04
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,203.18,148.94
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,99.25,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,7.47,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,14.45,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,31.06,19.36
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,47.52,34.25
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,58.99,44.45
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,69.86,53.85
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,78.01,60.67
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,86.01,67.15
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,107.33,84.55
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,128.82,101.76
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,111.96,87.35
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,103.0,79.54
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,106.81,82.03
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,110.26,84.2
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,110.82,84.22
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,111.21,84.12
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,111.69,84.12
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,111.91,83.93
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,143.57,86.57
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,194.89,113.34
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,247.91,150.46
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,301.69,192.33
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,354.1,234.6
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,409.1,278.66
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,459.44,318.68
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,510.73,358.2
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,557.7,394.46
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,605.45,430.24
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,656.65,466.25
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,701.94,497.33
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,743.23,526.29
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,782.01,553.12
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,815.62,576.18
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,846.12,596.98
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,870.71,614.1
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,891.87,629.0
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,907.59,640.14
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,919.77,649.13
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,923.09,654.01
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,922.74,656.77
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,914.72,653.39
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,903.15,647.87
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,880.49,636.25
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,854.54,622.46
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,806.39,592.56
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,767.47,568.59
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,715.31,535.14
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,662.02,500.17
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,589.8,449.35
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,518.25,397.32
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,411.39,319.03
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,329.68,255.82
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,230.31,176.26
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,118.78,84.15
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,56.03,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,9.13,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,23.64,13.34
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,37.67,26.01
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,53.09,39.46
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,68.4,52.6
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,83.43,65.22
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,98.24,77.35
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,111.88,88.26
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,123.37,97.2
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,128.34,100.69
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,127.61,99.52
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,137.94,107.09
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,147.48,113.9
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,116.21,88.42
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,93.37,69.81
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,93.17,69.35
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,92.88,68.81
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,135.81,78.63
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,189.35,104.95
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,243.18,141.98
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,297.7,184.4
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,351.91,228.98
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,406.05,273.73
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,458.2,315.98
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,511.92,357.89
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,563.22,397.57
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,613.74,435.65
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,661.73,470.25
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,708.22,502.91
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,750.86,533.38
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,790.99,561.72
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,825.91,586.34
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,857.66,607.93
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,884.34,626.08
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,907.55,642.11
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,926.59,655.6
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,942.03,666.96
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,801.04,574.87
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,628.7,454.46
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,793.47,575.5
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,934.36,672.49
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,924.83,668.4
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,904.24,658.05
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,871.81,638.69
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,836.62,617.34
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,789.51,588.33
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,740.43,557.27
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,675.85,514.17
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,602.23,462.87
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,517.98,401.93
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,436.39,339.88
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,330.81,255.21
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,232.09,168.76
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,103.15,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,7.47,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,14.43,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,28.89,17.45
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,43.52,30.87
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,52.75,39.16
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,61.99,47.18
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,74.71,57.87
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,91.88,72.04
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,108.23,85.22
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,128.44,101.33
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,134.22,105.42
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,143.73,112.5
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,114.84,88.38
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,89.06,67.02
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,140.61,107.86
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,204.83,157.58
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,138.92,105.36
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,97.66,72.54
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,129.32,74.74
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,183.36,101.79
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,237.65,139.31
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,297.46,185.68
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,350.35,228.83
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,403.18,272.03
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,455.44,314.04
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,508.19,355.46
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,558.24,394.63
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,607.32,432.06
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,654.09,467.12
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,699.35,500.36
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,741.61,530.76
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,781.45,558.89
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,816.59,581.34
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,848.69,601.73
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,875.89,619.98
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,899.72,636.17
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,754.83,538.75
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,537.57,384.9
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,767.29,552.58
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,956.33,681.7
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,778.85,563.82
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,549.15,401.65
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,754.79,553.87
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,908.71,661.23
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,884.47,646.52
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,850.88,626.55
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,806.24,599.4
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,759.64,570.27
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,695.95,528.24
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,631.62,484.08
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,547.06,422.39
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,458.5,354.84
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,350.12,269.11
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,249.3,180.35
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,123.96,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,7.08,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,13.63,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,26.94,15.76
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,40.18,28.06
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,48.5,35.56
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,56.87,42.84
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,65.65,50.23
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,71.67,55.09
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,73.32,56.18
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,89.36,69.17
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,77.59,59.04
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,79.69,60.42
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,126.81,98.32
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,182.17,141.82
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,126.64,96.99
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,90.31,67.6
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,91.2,68.04
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,91.89,68.29
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,171.58,114.11
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,266.88,187.81
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,248.24,159.64
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,292.59,181.59
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,347.7,233.48
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,402.91,281.19
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,434.97,302.55
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,501.01,350.44
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,529.68,373.92
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,546.8,386.46
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,569.7,403.21
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,589.47,417.24
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,686.46,488.27
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,770.25,550.66
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,804.44,573.73
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,835.62,594.83
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,862.38,612.84
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,900.35,638.15
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,732.53,525.3
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,505.83,364.24
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,662.61,480.77
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,824.38,596.0
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,772.83,561.03
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,694.64,509.09
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,732.41,539.34
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,743.53,551.49
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,562.5,423.43
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,385.74,292.72
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,203.46,155.79
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,48.29,32.75
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,40.94,27.07
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,33.62,21.27
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,26.31,15.45
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,19.03,9.54
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,12.91,4.51
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,6.82,0.0
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,3.4,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,6.69,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,12.91,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,23.95,13.32
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,35.08,23.72
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,43.3,31.05
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,49.6,36.53
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,54.37,40.51
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,59.11,44.33
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,90.01,69.72
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,121.13,94.7
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,94.34,72.36
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,75.23,56.45
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,77.19,57.74
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,79.02,58.91
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,133.29,101.95
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,204.23,156.85
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,131.66,99.57
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,93.28,69.06
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,123.31,70.4
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,177.49,96.41
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,243.33,157.18
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,316.18,224.3
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,319.54,216.66
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,395.67,267.41
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,448.7,310.66
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,501.01,352.34
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,510.22,362.78
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,489.79,348.6
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,588.18,420.62
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,693.84,497.82
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,683.62,487.9
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,636.97,452.49
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,702.52,499.78
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,783.44,556.22
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,746.58,532.0
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,689.66,494.5
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,686.32,493.75
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,680.49,491.06
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,640.05,464.6
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,572.84,419.54
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,629.83,462.43
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,661.55,487.66
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,622.01,462.03
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,580.5,434.89
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,601.19,453.47
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,643.72,486.88
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,642.34,489.62
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,636.55,488.75
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,578.38,447.49
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,520.06,404.99
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,448.32,350.8
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,378.23,295.42
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,286.03,220.28
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,178.74,127.94
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,85.86,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,6.69,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,12.97,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,27.09,15.67
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,41.3,28.97
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,50.9,37.57
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,60.45,45.84
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,67.58,51.83
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,74.63,57.54
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,97.2,75.98
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,120.64,94.75
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,133.62,104.7
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,145.95,114.01
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,114.09,87.81
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,92.29,69.86
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,93.25,70.31
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,94.08,70.64
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,143.5,109.5
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,201.56,154.15
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,157.61,102.42
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,183.79,102.26
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,236.66,138.16
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,290.37,179.88
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,343.76,223.93
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,397.09,268.26
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,449.11,310.62
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,499.57,350.63
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,548.95,389.3
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,597.62,426.44
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,599.18,426.45
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,561.7,397.76
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,582.93,413.95
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,603.18,429.26
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,660.38,469.92
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,731.56,519.22
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,690.33,491.09
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,655.5,467.08
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,789.98,564.06
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,917.41,652.35
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,870.9,622.85
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,810.86,583.73
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,810.31,586.19
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,806.56,586.3
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,720.13,528.49
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,608.24,451.98
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,597.05,447.15
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,583.18,439.94
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,540.57,411.44
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,497.05,381.7
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,542.73,417.68
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,559.65,431.29
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,473.75,367.45
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,390.73,302.69
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,272.55,208.94
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,179.85,127.09
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,86.04,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,6.69,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,12.9,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,23.6,12.81
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,36.45,24.86
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,42.66,30.51
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,49.0,36.0
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,54.2,40.37
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,59.35,44.55
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,62.49,46.84
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,71.03,53.5
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,73.67,55.32
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,76.21,57.05
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,78.45,58.51
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,80.54,59.84
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,81.46,60.26
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,92.24,68.52
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,93.79,69.41
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,95.09,70.14
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,123.22,70.54
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,177.99,95.71
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,233.4,132.96
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,289.08,175.75
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,343.89,220.32
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,398.61,265.12
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,451.99,307.89
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,504.85,349.19
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,556.4,389.05
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,607.01,427.2
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,655.2,461.86
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,701.97,494.64
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,745.18,525.1
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,785.96,552.92
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,823.2,577.48
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,857.48,600.15
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,885.62,618.66
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,910.32,635.12
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,930.14,648.63
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,946.37,660.07
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,955.54,668.32
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,961.0,674.5
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,959.2,675.26
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,953.75,673.92
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,690.69,503.05
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,342.05,252.23
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,651.9,483.91
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,881.33,641.19
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,839.72,614.86
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,801.69,592.29
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,743.46,554.09
