Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,684.53,513.99
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,603.85,457.35
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,524.63,398.56
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,411.52,311.21
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,305.12,215.3
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,113.31,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,5.9,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,11.8,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,22.79,11.98
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,33.42,22.2
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,39.75,27.99
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,46.16,33.6
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,51.12,37.78
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,56.06,41.79
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,59.32,44.2
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,67.62,50.69
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,70.4,52.65
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,73.08,54.52
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,74.84,55.5
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,76.5,56.4
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,87.18,64.62
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,88.7,65.49
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,89.93,66.15
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,90.95,66.66
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,118.15,66.79
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,173.29,91.72
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,228.93,128.91
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,285.05,171.97
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,340.69,217.22
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,396.23,262.7
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,450.74,306.26
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,504.09,347.69
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,555.46,387.25
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,605.87,425.04
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,653.96,459.31
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,700.49,491.53
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,743.63,521.81
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,784.35,549.59
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,820.38,572.99
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,853.36,594.44
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,881.39,612.48
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,906.02,628.46
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,922.63,639.89
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,935.56,649.23
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,944.23,657.13
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,963.48,671.87
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,959.43,671.14
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,951.68,668.42
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,936.12,661.94
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,917.11,653.36
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,886.18,636.02
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,859.41,621.29
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,815.55,595.58
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,769.71,567.92
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,705.1,526.28
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,639.89,482.49
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,555.95,423.11
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,473.41,361.52
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,356.23,270.05
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,253.29,176.45
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,89.01,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,11.8,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,22.8,11.83
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,34.27,22.88
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,43.68,31.28
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,51.01,37.68
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,56.8,42.57
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,62.51,47.22
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,65.51,49.36
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,68.52,51.45
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,71.17,53.31
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,79.81,60.03
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,80.97,60.61
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,82.07,61.15
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,83.21,61.74
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,84.22,62.23
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,95.04,70.51
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,95.88,70.85
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,121.66,70.6
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,176.11,95.11
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,230.71,131.52
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,285.89,173.92
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,340.71,218.66
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,395.44,263.66
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,449.09,306.77
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,502.1,348.29
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,552.98,387.76
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,602.85,425.46
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,650.66,459.99
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,696.95,492.55
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,739.52,522.74
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,779.65,550.49
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,815.89,573.05
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,849.14,593.58
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,876.61,611.4
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,900.67,627.14
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,917.15,638.54
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,929.97,647.85
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,951.8,664.39
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,955.92,669.95
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,951.86,669.27
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,944.14,666.47
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,927.99,659.82
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,908.41,651.02
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,883.24,637.18
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,849.12,617.3
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,804.91,591.56
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,758.74,563.71
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,694.64,522.18
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,629.92,478.37
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,544.68,416.95
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,460.97,353.43
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,346.75,263.5
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,246.11,170.02
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,85.88,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,11.8,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,23.41,12.12
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,35.5,23.86
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,43.3,30.93
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,53.16,39.49
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,58.84,44.29
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,64.46,48.86
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,66.42,50.13
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,68.5,51.45
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,71.16,53.32
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,79.82,60.06
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,80.41,60.18
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,81.0,60.32
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,82.19,60.95
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,83.24,61.47
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,93.68,69.31
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,94.12,69.18
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,118.8,68.69
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,173.33,93.0
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,228.46,129.69
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,284.14,172.43
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,339.27,216.91
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,394.32,261.45
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,448.07,304.43
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,500.82,345.45
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,551.95,384.69
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,602.1,422.1
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,649.59,456.89
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,695.49,489.78
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,675.58,473.79
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,618.1,431.67
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,741.18,519.13
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,846.61,590.8
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,874.02,607.95
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,898.05,623.58
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,911.23,632.88
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,935.47,649.33
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,942.73,656.63
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,946.25,661.92
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,938.66,659.02
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,927.34,653.98
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,788.85,567.87
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,627.38,458.52
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,734.7,538.52
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,821.8,599.67
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,774.27,570.37
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,724.8,539.76
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,649.91,490.24
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,567.95,433.48
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,482.71,371.38
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,400.24,308.08
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,290.83,219.95
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,168.54,113.33
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,56.87,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,3.93,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,15.64,6.09
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,27.33,17.09
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,43.12,30.79
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,58.7,44.15
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,74.23,57.32
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,89.67,70.16
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,95.3,74.48
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,104.33,81.5
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,109.75,85.61
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,114.92,89.49
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,115.74,89.64
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,115.68,89.1
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,116.51,89.29
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,117.15,89.34
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,112.75,85.41
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,108.66,81.78
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,129.96,80.8
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,181.22,104.48
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,237.66,141.37
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,288.15,178.51
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,340.85,220.18
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,393.97,262.28
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,445.26,302.54
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,497.53,342.67
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,548.76,381.9
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,599.31,419.71
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,646.79,454.01
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,692.86,486.58
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,735.81,517.16
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,776.38,545.76
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,738.31,516.99
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,666.5,465.51
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,690.48,483.97
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,713.31,501.19
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,823.82,579.46
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,915.68,642.33
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,708.8,506.18
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,420.94,303.9
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,688.95,500.34
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,898.09,646.49
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,690.12,505.73
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,444.31,330.06
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,404.93,304.06
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,364.37,275.88
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,330.17,251.86
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,273.74,210.61
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,232.55,179.65
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,191.0,147.54
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,149.82,114.8
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,107.88,80.71
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,67.35,47.35
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,18.02,6.9
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,6.29,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,23.74,12.06
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,40.44,28.15
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,55.43,41.44
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,70.24,54.31
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,81.98,64.38
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,93.52,74.03
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,98.87,78.14
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,105.39,83.11
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,127.96,101.43
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,156.7,124.49
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,164.72,130.24
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,172.36,135.68
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,193.75,152.34
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,202.0,158.43
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,209.05,163.31
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,215.68,167.84
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,168.94,117.26
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,185.43,111.3
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,259.63,173.99
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,327.06,233.91
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,361.93,259.32
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,388.24,279.27
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,430.2,309.93
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,478.04,345.08
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,506.5,367.06
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,531.98,386.1
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,502.89,366.1
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,456.25,332.82
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,453.62,331.31
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,449.03,328.16
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,556.23,406.15
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,675.13,489.73
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,397.81,295.28
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,74.7,52.22
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,143.01,105.2
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,215.24,160.0
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,163.27,120.74
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,111.27,81.07
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,96.03,69.57
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,80.76,57.91
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,87.15,63.24
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,93.99,68.96
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,89.81,65.9
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,85.75,62.95
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,74.44,54.32
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,63.07,45.5
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,52.16,36.82
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,42.11,28.72
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,32.86,21.19
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,23.64,13.55
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,15.6,6.79
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,7.58,0.0
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,3.93,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.76,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.13,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.51,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.27,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.04,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,4.56,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.09,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.24,0.49
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,8.4,1.43
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,19.52,10.71
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,30.7,19.92
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,23.8,14.13
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,16.9,8.36
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,71.93,53.41
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,122.52,93.88
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,138.47,101.52
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,155.32,113.89
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,229.67,162.45
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,326.15,227.21
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,364.24,255.34
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,396.93,280.74
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,444.63,315.99
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,494.79,354.11
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,524.47,378.35
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,536.91,388.19
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,604.97,439.1
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,681.27,495.84
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,721.34,524.83
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,759.05,551.95
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,793.12,575.32
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,824.4,596.53
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,774.08,559.89
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,700.47,507.1
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,713.2,517.95
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,724.01,527.15
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,782.83,571.18
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,820.9,601.42
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,805.14,592.43
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,786.26,581.66
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,426.64,325.8
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,56.91,39.05
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,65.4,46.05
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,74.97,53.76
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,64.94,46.15
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,55.25,38.7
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,45.96,31.45
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,36.7,24.09
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,28.24,17.28
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,19.8,10.36
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,12.92,4.59
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.06,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.15,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,8.65,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,22.74,10.78
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,37.0,25.21
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,47.35,34.59
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,57.65,43.63
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,64.86,49.88
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,71.99,55.88
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,99.05,78.37
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,124.72,99.24
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,139.03,110.4
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,152.95,121.09
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,166.71,131.53
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,179.71,141.23
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,190.88,149.66
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,201.65,157.74
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,211.17,164.49
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,220.1,170.76
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,236.66,171.5
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,267.33,189.66
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,245.3,159.23
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,283.71,177.78
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,341.27,232.55
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,398.83,283.16
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,430.36,304.44
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,495.91,352.9
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,517.46,371.99
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,507.78,365.62
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,555.13,400.36
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,606.05,437.28
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,649.58,468.18
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,692.19,498.24
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,415.38,306.3
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,96.12,67.92
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,82.27,57.76
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,68.37,47.2
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,112.02,80.82
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,157.44,115.49
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,180.9,133.71
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,205.72,153.06
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,236.39,176.97
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,293.41,220.43
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,293.69,221.98
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,294.04,223.81
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,301.85,231.44
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,309.28,238.81
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,281.18,218.5
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,252.31,197.3
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,218.03,170.84
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,183.14,143.33
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,144.54,112.26
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,105.22,79.84
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,66.83,47.59
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,19.25,7.2
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,9.05,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,8.65,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,22.07,10.03
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,35.75,24.14
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,46.07,33.49
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,56.33,42.49
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,63.91,49.06
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,71.39,55.37
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,91.95,72.39
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,113.79,90.16
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,99.59,78.02
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,88.36,68.44
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,129.42,101.77
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,179.48,141.57
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,129.07,100.27
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,98.06,74.82
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,147.22,113.96
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,220.14,170.74
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,235.4,170.99
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,266.74,188.93
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,283.49,197.62
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,322.42,224.34
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,360.71,251.6
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,395.15,277.19
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,437.61,309.11
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,481.0,340.78
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,533.98,379.78
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,598.21,427.7
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,647.09,462.25
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,694.68,494.84
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,737.77,524.89
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,778.47,552.51
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,815.25,575.35
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,849.07,596.2
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,877.64,614.97
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,902.84,631.75
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,910.87,638.56
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,930.16,652.7
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,936.87,659.04
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,939.83,663.31
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,935.92,663.43
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,928.32,661.39
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,917.85,658.05
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,896.64,647.88
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,865.47,630.35
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,831.5,610.77
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,783.73,580.84
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,734.04,548.94
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,666.77,503.75
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,598.93,456.46
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,503.05,388.05
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,419.45,324.82
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,305.53,233.51
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,192.45,119.64
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,63.1,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,8.65,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,20.44,8.53
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,32.57,21.46
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,42.12,30.14
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,49.58,36.76
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,55.44,41.78
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,61.24,46.58
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,63.35,48.12
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,65.59,49.72
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,106.8,83.56
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,152.24,120.04
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,108.42,83.8
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,78.37,58.96
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,79.42,59.65
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,90.28,68.28
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,90.77,68.34
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,91.12,68.32
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,110.37,66.52
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,166.28,89.8
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,222.3,126.76
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,279.01,170.7
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,335.03,217.2
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,390.87,264.05
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,445.94,309.15
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,500.37,352.53
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,552.71,393.91
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,603.89,433.3
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,652.77,469.29
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,699.94,503.12
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,743.28,534.41
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,784.09,562.79
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,820.55,587.09
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,853.92,609.37
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,882.7,628.72
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,908.08,645.96
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,926.67,658.97
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,941.57,669.82
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,811.53,584.48
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,594.41,432.4
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,801.9,583.48
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,959.75,689.33
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,945.17,682.08
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,927.13,673.96
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,896.24,655.96
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,862.4,635.89
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,824.52,612.92
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,779.13,584.21
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,713.81,540.59
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,648.08,494.91
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,560.43,432.11
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,474.64,366.82
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,352.79,269.13
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,228.27,137.54
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,81.87,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,7.87,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,20.05,7.85
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,32.53,21.38
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,42.11,30.1
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,49.54,36.71
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,55.01,41.41
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,60.44,45.91
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,62.56,47.47
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,64.81,49.08
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,73.21,55.89
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,76.12,58.09
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,78.06,59.35
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,79.88,60.51
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,81.16,61.23
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,92.1,69.8
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,92.76,70.0
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,93.27,70.1
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,158.37,108.63
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,262.8,186.71
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,277.41,197.62
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,300.14,215.73
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,307.26,209.63
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,389.83,264.75
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,444.28,309.6
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,498.28,353.04
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,550.24,394.56
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,601.08,434.16
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,634.08,456.61
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,646.2,462.57
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,717.96,517.88
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,779.75,566.71
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,815.21,590.67
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,847.52,612.68
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,875.63,631.72
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,900.33,648.59
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,913.87,658.5
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,938.04,675.6
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,945.45,682.97
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,949.08,688.18
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,944.45,686.76
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,936.12,683.12
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,918.92,673.49
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,905.6,666.6
