Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,874.52,648.0
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,840.65,627.4
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,792.68,596.87
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,742.8,564.3
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,674.26,517.47
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,605.17,468.39
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,506.34,394.95
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,420.36,327.58
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,300.25,229.51
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,178.43,101.31
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,57.19,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,4.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,22.16,8.82
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,39.0,26.67
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,50.38,37.05
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,61.39,46.75
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,69.83,53.99
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,78.16,60.88
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,81.01,62.99
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,80.66,62.34
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,83.47,64.31
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,86.19,66.16
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,85.49,65.07
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,92.14,69.98
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,93.22,70.47
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,94.16,70.88
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,93.26,69.82
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,92.36,68.79
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,119.1,74.03
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,174.19,96.28
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,229.62,132.3
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,285.94,175.46
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,341.88,221.51
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,397.81,268.1
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,452.33,312.52
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,506.48,355.49
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,559.0,396.81
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,610.48,436.22
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,659.41,471.87
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,706.75,505.39
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,750.39,536.6
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,791.54,565.37
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,828.32,589.82
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,862.02,612.25
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,890.31,630.96
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,915.12,647.51
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,934.02,660.68
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,949.23,671.68
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,957.81,678.34
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,962.63,682.83
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,973.06,691.42
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,965.85,688.87
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,926.02,666.55
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,877.12,638.11
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,847.04,620.53
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,813.91,600.57
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,797.73,593.21
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,778.05,582.92
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,710.61,537.39
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,642.72,489.91
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,551.24,424.45
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,461.58,356.19
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,328.5,250.0
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,198.71,106.62
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,68.52,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,6.29,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,19.95,6.89
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,33.7,22.27
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,42.55,30.43
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,53.98,40.47
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,59.98,45.63
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,65.92,50.54
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,67.49,51.62
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,69.28,52.82
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,71.94,54.72
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,80.71,61.63
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,81.31,61.75
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,81.93,61.91
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,83.13,62.55
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,84.2,63.1
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,94.47,70.9
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,94.96,70.8
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,111.12,68.4
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,166.88,90.71
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,222.82,127.04
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,279.34,170.45
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,335.53,216.23
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,391.63,262.26
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,446.48,306.7
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,500.88,349.64
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,553.55,390.85
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,605.12,430.12
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,653.74,465.6
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,700.64,498.93
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,744.45,530.24
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,785.79,558.83
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,822.78,583.51
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,856.71,606.23
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,885.69,625.53
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,911.24,642.75
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,930.0,656.09
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,945.05,667.27
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,953.92,675.82
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,959.04,682.22
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,955.94,682.17
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,962.67,688.68
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,947.6,682.33
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,929.03,673.9
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,897.97,655.83
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,863.93,635.65
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,825.12,612.13
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,778.48,582.61
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,710.22,536.92
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,641.63,489.11
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,551.13,423.79
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,462.67,356.04
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,329.04,248.77
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,198.92,97.5
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,69.66,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.27,3.48
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,30.43,19.43
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,40.64,28.68
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,48.87,35.96
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,54.38,40.7
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,59.87,45.22
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,62.69,47.37
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,65.57,49.51
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,74.04,56.22
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,76.95,58.26
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,78.3,59.02
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,79.6,59.75
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,80.92,60.49
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,91.87,68.98
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,92.79,69.38
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,93.54,69.66
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,108.87,67.07
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,164.85,88.81
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,221.27,125.16
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,278.3,168.69
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,334.72,214.9
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,391.05,261.58
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,445.98,306.12
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,500.25,348.94
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,552.91,390.1
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,604.47,429.32
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,653.43,465.74
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,700.7,500.12
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,744.16,531.23
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,785.11,559.66
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,822.08,583.17
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,856.0,604.63
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,884.51,624.57
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,909.57,642.44
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,927.01,654.64
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,940.72,664.68
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,949.58,671.49
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,954.72,676.15
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,965.29,684.47
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,958.47,681.89
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,942.8,674.97
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,923.63,665.9
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,893.4,648.24
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,860.15,628.52
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,821.11,604.18
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,774.05,573.78
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,707.86,529.22
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,641.26,482.61
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,550.29,418.24
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,461.44,351.36
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,335.53,250.88
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,201.58,87.46
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,71.98,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,14.87,2.74
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,30.16,19.16
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,37.7,26.18
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,45.31,32.93
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,50.63,37.52
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,55.95,41.92
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,58.93,44.23
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,66.99,50.71
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,69.83,52.74
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,72.58,54.69
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,74.73,56.12
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,76.76,57.46
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,87.24,65.63
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,88.84,66.57
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,90.63,67.68
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,92.18,68.61
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,106.71,65.99
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,163.03,87.53
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,220.0,124.33
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,277.2,168.18
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,340.57,225.76
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,397.91,275.66
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,438.21,303.91
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,500.1,349.78
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,552.49,390.93
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,603.75,430.16
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,652.58,466.84
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,699.57,501.4
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,720.45,513.26
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,713.49,505.61
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,793.06,563.04
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,853.74,605.17
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,881.75,623.42
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,906.3,639.72
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,925.44,653.01
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,940.95,664.18
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,948.83,671.76
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,952.94,677.2
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,963.99,686.23
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,957.58,684.22
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,904.75,653.09
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,841.49,614.78
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,858.32,628.61
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,862.0,633.2
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,822.79,608.85
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,775.66,578.72
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,711.6,535.77
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,647.04,490.63
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,556.57,425.79
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,468.19,358.38
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,341.71,255.86
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,205.04,75.29
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,74.68,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,14.91,2.2
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,29.73,18.77
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,40.33,28.38
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,48.92,35.98
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,54.8,41.05
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,60.65,45.88
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,87.15,67.84
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,114.53,90.07
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,134.73,106.2
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,150.27,118.34
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,109.49,84.66
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,82.63,62.44
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,131.9,101.84
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,186.54,144.4
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,131.06,99.98
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,96.88,72.53
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,110.17,69.71
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,165.78,90.85
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,221.78,126.84
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,278.16,169.92
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,324.25,218.99
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,355.12,251.61
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,404.94,282.39
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,497.91,347.35
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,549.42,387.2
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,599.85,425.38
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,647.2,460.7
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,692.73,493.96
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,643.45,457.94
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,537.6,381.85
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,701.23,500.47
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,841.29,597.93
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,783.4,557.74
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,670.38,479.26
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,809.98,580.59
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,932.75,663.97
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,798.87,575.4
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,634.19,460.48
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,791.61,576.25
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,925.0,667.51
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,913.87,662.17
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,892.14,651.13
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,860.98,632.85
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,826.98,612.5
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,777.54,580.94
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,726.25,547.35
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,662.98,503.13
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,599.07,456.81
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,505.33,388.05
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,410.43,314.73
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,294.46,219.6
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,166.71,45.6
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,57.46,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.2,1.67
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,30.18,19.07
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,40.38,28.39
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,50.55,37.35
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,59.48,45.0
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,65.76,50.2
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,69.59,53.18
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,73.39,56.05
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,108.1,84.37
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,143.25,112.44
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,111.11,85.75
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,88.17,66.73
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,89.4,67.38
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,90.49,67.92
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,143.53,109.8
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,218.21,167.48
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,148.79,102.44
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,166.66,91.85
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,221.86,127.13
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,277.68,169.63
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,335.68,224.74
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,390.0,272.94
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,425.19,295.8
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,495.93,346.85
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,547.22,386.76
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,597.45,424.8
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,645.57,459.29
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,692.03,491.52
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,734.72,521.4
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,774.98,549.02
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,810.16,571.64
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,842.26,592.04
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,869.4,608.83
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,893.11,623.42
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,923.6,642.68
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,936.97,651.29
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,943.87,656.19
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,946.96,658.94
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,941.15,656.38
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,931.58,651.74
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,913.22,643.11
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,898.73,637.03
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,864.99,617.9
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,828.51,596.9
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,778.65,566.42
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,726.95,533.95
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,654.84,486.33
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,582.39,436.45
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,479.96,363.82
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,390.37,296.25
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,268.52,197.28
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,118.0,17.31
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,41.82,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,15.87,1.18
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,31.42,20.0
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,40.59,28.55
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,49.88,36.76
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,59.16,44.73
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,65.85,50.28
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,67.7,51.49
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,69.74,52.79
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,72.68,54.9
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,75.53,56.9
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,82.71,62.42
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,83.56,62.75
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,85.0,63.57
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,86.31,64.29
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,86.25,63.93
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,96.64,71.89
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,108.12,68.68
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,163.42,88.75
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,219.18,124.02
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,275.55,166.67
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,331.61,212.34
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,387.62,258.55
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,441.92,302.39
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,495.74,344.67
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,548.05,385.34
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,599.26,424.04
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,647.59,458.95
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,694.16,491.65
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,737.23,522.01
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,777.81,549.92
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,814.05,573.69
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,847.24,595.5
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,875.02,613.23
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,899.36,628.81
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,913.82,638.66
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,938.62,655.19
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,945.01,660.26
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,947.54,663.25
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,942.31,661.59
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,933.35,657.81
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,914.97,649.56
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,900.06,643.62
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,866.03,624.27
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,829.28,602.94
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,779.22,571.87
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,727.34,538.76
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,653.89,489.45
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,580.16,437.88
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,477.71,363.95
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,388.24,295.39
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,265.69,194.35
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,112.97,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,40.24,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,17.23,0.73
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,33.6,21.71
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,46.21,33.23
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,58.49,44.02
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,67.28,51.58
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,75.95,58.77
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,79.42,61.42
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,84.34,65.17
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,87.59,67.47
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,90.72,69.63
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,90.88,69.2
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,91.11,68.84
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,92.11,69.27
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,101.13,76.13
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,100.68,75.4
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,100.18,74.66
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,109.93,70.93
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,164.51,91.18
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,219.76,126.09
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,276.07,168.44
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,331.77,213.53
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,387.66,259.31
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,442.37,303.06
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,495.61,344.66
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,546.8,384.38
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,597.0,422.25
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,644.17,456.27
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,689.64,488.16
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,731.68,517.8
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,771.3,545.26
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,805.42,567.93
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,849.82,596.61
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,877.0,614.16
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,900.65,629.66
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,916.57,640.43
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,928.66,648.99
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,933.86,654.81
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,935.22,658.45
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,928.23,655.65
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,925.65,655.89
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,905.59,646.42
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,882.2,634.92
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,845.81,613.84
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,806.68,590.65
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,753.78,557.29
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,699.03,521.8
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,616.26,464.34
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,545.47,413.41
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,449.36,343.48
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,357.38,272.29
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,241.74,175.39
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,92.45,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,31.25,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.15,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,30.03,18.65
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,39.9,27.79
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,49.83,36.54
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,59.21,44.57
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,65.9,50.11
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,68.07,51.7
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,70.41,53.35
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,73.33,55.57
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,76.17,57.68
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,82.81,62.77
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,83.09,62.63
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,84.59,63.5
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,85.95,64.27
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,85.66,63.73
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,95.88,71.58
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,105.82,68.21
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,161.63,87.89
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,217.97,123.4
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,274.99,166.63
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,331.33,212.37
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,387.59,258.56
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,442.72,303.27
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,497.61,346.71
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,550.65,388.42
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,602.53,428.19
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,651.41,465.09
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,698.47,499.94
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,701.4,499.87
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,673.66,478.18
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,669.01,474.88
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,667.55,473.23
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,675.02,479.22
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,680.14,483.62
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,832.19,592.09
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,941.0,664.86
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,949.76,672.4
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,954.75,678.45
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,951.46,677.99
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,957.84,684.01
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,774.12,565.8
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,568.47,421.68
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,727.28,540.7
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,856.12,629.22
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,814.42,602.06
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,765.04,570.06
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,694.45,521.29
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,623.73,470.53
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,527.47,400.48
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,433.86,328.22
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,299.26,216.04
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,144.48,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,6.69,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,15.86,0.0
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,31.12,19.45
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,42.34,29.81
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,53.44,39.56
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,61.44,46.45
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,69.37,53.02
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,74.2,56.83
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,76.57,58.48
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,79.85,60.83
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,83.02,63.06
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,124.67,96.46
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,174.67,135.76
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,124.35,95.04
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,92.23,69.01
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,91.94,68.48
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,91.61,67.9
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,100.07,64.28
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,164.76,90.94
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,219.53,125.09
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,275.13,166.95
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,330.77,212.22
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,386.42,258.15
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,440.68,302.04
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,494.6,344.56
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,546.31,384.95
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,596.9,423.39
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,644.95,458.25
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,691.25,490.91
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,734.42,521.75
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,775.18,550.43
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,810.47,572.58
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,842.65,592.62
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,869.83,610.71
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,893.55,626.72
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,911.4,639.14
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,925.58,649.43
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,946.14,665.35
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,949.18,670.34
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,867.02,619.66
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,759.58,548.4
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,714.98,521.51
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,643.33,475.5
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,587.07,437.81
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,529.64,398.33
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,492.66,374.23
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,453.97,348.08
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,401.48,310.2
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,348.58,270.54
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,283.59,219.49
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,219.46,167.14
