Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,119.72,83.44
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.93,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.29,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,14.49,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,28.26,17.07
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,42.31,29.76
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,56.37,42.02
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,69.91,53.56
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,83.08,64.51
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,96.77,75.47
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,110.64,86.3
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,86.92,66.37
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,78.66,59.25
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,109.96,84.27
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,141.06,108.67
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,168.29,129.6
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,197.58,151.82
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,182.12,139.05
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,165.17,125.29
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,125.95,85.12
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,160.37,86.95
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,216.47,122.04
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,272.96,164.71
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,328.83,210.26
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,384.69,256.51
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,439.43,301.02
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,492.75,343.21
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,544.25,383.53
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,594.71,421.99
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,642.12,456.5
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,687.71,488.77
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,729.37,518.56
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,768.56,546.14
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,803.4,569.71
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,835.19,590.91
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,875.56,618.47
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,899.64,635.55
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,916.34,647.06
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,929.25,656.34
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,935.45,661.23
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,937.82,663.9
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,931.26,661.04
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,920.93,655.99
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,908.84,651.32
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,886.42,639.99
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,851.87,619.32
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,814.58,596.63
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,761.96,563.75
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,707.57,528.72
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,631.28,476.8
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,547.31,417.0
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,449.3,343.97
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,355.78,270.3
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,234.2,164.73
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,52.39,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,15.75,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,30.82,19.02
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,43.47,30.69
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,55.79,41.51
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,63.46,48.14
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,70.97,54.37
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,81.19,62.68
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,91.0,70.47
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,91.19,70.2
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,89.02,68.0
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,89.54,67.89
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,90.11,67.81
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,119.85,91.25
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,146.31,111.69
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,117.61,88.33
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,99.83,73.8
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,106.51,78.73
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,161.37,88.81
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,216.9,123.26
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,273.31,165.29
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,329.39,210.28
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,385.67,255.97
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,441.42,300.39
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,494.92,341.7
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,546.36,380.83
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,596.96,418.23
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,644.63,451.63
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,690.62,482.85
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,732.37,511.49
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,771.62,537.91
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,806.51,561.39
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,838.32,582.47
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,863.4,597.82
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,884.93,610.95
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,901.33,621.4
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,905.13,624.23
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,907.43,627.71
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,905.95,629.03
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,798.24,560.64
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,672.81,478.44
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,657.88,472.42
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,640.38,463.82
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,655.68,476.05
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,643.04,469.89
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,586.5,432.21
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,506.92,378.22
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,479.5,360.46
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,471.45,354.22
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,356.01,269.75
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,266.11,199.81
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,159.04,108.12
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.38,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.75,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.27,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,3.79,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.31,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,6.83,0.23
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,27.48,17.86
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,48.29,35.31
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,95.45,74.34
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,138.24,108.85
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,146.03,114.62
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,159.49,125.01
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,175.12,137.02
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,197.2,154.02
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,188.56,146.51
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,191.11,147.94
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,181.0,139.74
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,218.73,146.6
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,275.77,189.12
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,323.2,227.6
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,351.17,248.85
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,378.07,269.29
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,415.84,294.99
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,468.14,331.45
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,508.48,360.21
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,541.61,383.29
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,566.82,400.14
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,589.22,414.45
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,552.27,390.55
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,510.22,362.75
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,563.88,400.95
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,635.16,449.12
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,712.59,503.7
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,811.57,570.92
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,819.94,578.61
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,825.14,585.47
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,698.13,504.16
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,563.9,414.39
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,549.74,408.28
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,533.84,399.76
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,574.15,431.96
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,587.2,445.21
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,526.51,403.21
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,440.95,342.56
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,386.11,302.17
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,332.79,261.57
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,283.86,224.21
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,234.07,184.88
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,156.44,122.2
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,95.45,71.34
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,50.98,31.48
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,4.72,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,12.16,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,23.93,13.49
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,40.51,28.5
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,56.78,42.87
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,71.64,55.83
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,86.64,68.64
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,87.75,69.3
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,88.67,69.72
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,75.14,58.09
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,59.95,45.11
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,119.19,94.33
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,170.91,136.42
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,180.76,143.9
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,197.67,157.12
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,207.44,164.51
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,216.73,171.52
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,208.74,164.76
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,243.45,173.62
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,277.06,197.67
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,322.2,232.87
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,328.22,240.85
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,335.91,249.31
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,258.54,192.95
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,168.99,125.88
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,100.3,73.1
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,28.75,17.1
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,28.36,16.82
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,27.96,16.51
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,104.4,76.58
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,182.35,136.71
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,183.99,137.92
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,185.57,139.26
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,124.93,92.63
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,64.32,45.31
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,61.15,42.93
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,57.97,40.51
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,100.71,74.39
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,146.34,110.24
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,199.05,151.9
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,280.26,214.73
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,159.92,122.29
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,67.74,49.2
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,64.21,46.64
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,60.69,43.98
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,52.16,37.28
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,43.65,30.49
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,35.54,23.85
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,27.47,17.12
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,20.18,10.99
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,12.92,4.81
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,7.2,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,6.83,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,13.7,5.36
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,25.21,15.8
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,36.62,25.96
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,49.12,36.94
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,61.51,47.65
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,48.28,36.1
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,33.64,23.35
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,79.34,62.15
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,120.47,96.33
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,123.05,98.04
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,125.43,99.67
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,122.4,96.84
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,119.11,93.85
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,112.87,88.3
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,106.39,82.63
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,149.05,117.11
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,191.94,144.05
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,190.01,141.91
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,187.49,139.61
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,182.54,135.82
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,177.15,131.74
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,204.3,152.28
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,232.22,173.22
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,193.03,143.79
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,151.7,112.54
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,209.68,156.77
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,269.39,201.48
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,283.27,211.78
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,297.67,222.65
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,323.49,242.05
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,339.92,254.51
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,394.19,295.42
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,452.16,338.49
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,454.36,340.91
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,456.19,343.43
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,483.81,364.63
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,488.8,369.67
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,491.46,373.49
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,493.03,376.64
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,627.16,480.81
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,759.75,580.33
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,650.46,501.49
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,517.35,404.67
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,467.9,369.77
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,418.2,333.12
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,360.9,288.87
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,284.02,228.18
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,216.26,172.59
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,148.78,115.34
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,84.98,53.6
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,5.51,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,7.99,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,16.01,7.18
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,29.59,19.53
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,42.75,31.2
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,57.46,44.11
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,72.03,56.68
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,86.84,69.08
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,101.54,81.13
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,124.09,99.7
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,139.54,112.11
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,160.53,128.68
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,173.02,138.09
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,185.93,148.01
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,190.43,151.13
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,169.06,133.26
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,155.12,121.53
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,193.08,151.49
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,246.91,182.39
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,207.14,152.49
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,161.38,118.93
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,135.65,99.55
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,108.24,78.69
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,130.66,95.5
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,153.74,112.44
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,171.78,125.84
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,190.29,139.53
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,165.54,121.21
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,139.86,102.16
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,123.64,89.99
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,106.86,77.25
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,66.87,46.65
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,27.09,15.73
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,26.29,15.19
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,25.49,14.63
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,22.37,12.18
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,19.25,9.74
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,38.53,25.11
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,57.85,40.46
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,125.12,93.7
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,200.95,152.69
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,128.94,97.25
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,60.75,43.44
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,32.91,21.17
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,5.33,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,4.56,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,3.8,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.27,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.51,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.38,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,6.84,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,13.7,5.22
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,25.6,16.05
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,37.27,26.37
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,50.76,38.09
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,64.13,49.48
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,80.33,63.02
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,96.33,76.13
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,121.22,96.58
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,138.92,110.8
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,157.78,125.57
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,176.08,139.69
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,177.48,140.33
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,178.34,140.62
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,199.44,156.81
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,219.51,171.96
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,216.54,169.23
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,220.29,163.2
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,260.1,190.84
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,306.15,223.2
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,289.21,212.47
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,264.13,195.39
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,260.11,192.29
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,259.82,191.85
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,333.93,246.24
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,420.81,309.04
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,397.09,292.03
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,368.48,271.53
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,337.4,249.28
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,302.98,224.31
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,375.0,278.04
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,452.55,334.73
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,504.78,372.89
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,543.24,401.35
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,548.59,406.21
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,552.93,410.65
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,530.59,396.31
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,506.29,380.57
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,503.97,380.87
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,500.34,380.22
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,561.07,428.07
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,594.45,456.22
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,435.64,338.73
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,279.73,218.68
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,250.51,197.58
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,220.33,174.76
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,184.49,146.17
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,148.03,116.34
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,107.39,82.41
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,65.26,46.67
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,34.65,15.93
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,3.93,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,11.8,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,22.44,12.03
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,38.1,26.58
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,53.49,40.2
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,69.53,54.22
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,83.99,66.6
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,67.89,52.66
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,46.75,34.44
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,85.09,66.73
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,120.36,95.8
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,140.16,111.48
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,159.62,126.69
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,173.38,137.35
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,194.61,153.93
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,208.89,164.5
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,222.65,174.58
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,217.36,170.0
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,218.56,162.04
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,255.21,184.74
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,319.29,227.94
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,341.11,243.93
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,379.93,272.92
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,410.03,295.71
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,439.45,317.41
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,461.41,333.91
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,473.5,342.99
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,489.03,354.51
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,503.12,364.8
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,584.27,423.1
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,676.93,487.76
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,531.13,386.71
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,346.46,254.3
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,354.81,261.85
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,363.43,268.58
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,477.97,353.3
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,577.95,425.56
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,680.05,500.65
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,784.46,576.05
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,737.93,544.8
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,665.06,496.84
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,588.89,444.26
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,486.65,371.89
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,333.28,257.94
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,139.78,106.5
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,118.97,90.78
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,98.01,74.22
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,78.87,58.85
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,59.06,42.63
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,41.57,28.13
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,22.93,12.55
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,11.42,0.83
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,11.8,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,22.4,11.79
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,38.37,26.64
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,54.07,40.49
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,69.6,54.05
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,85.17,67.36
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,100.54,80.06
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,115.46,92.13
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,128.58,102.7
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,136.33,108.71
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,111.81,87.91
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,90.06,69.54
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,135.83,106.63
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,182.51,143.65
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,134.43,104.37
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,97.9,74.52
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,99.91,76.02
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,154.83,88.19
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,209.74,122.48
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,265.84,165.41
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,322.4,212.38
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,381.21,261.74
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,435.56,307.69
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,490.03,352.4
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,541.36,393.43
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,591.65,432.54
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,604.59,442.11
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,597.43,435.71
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,681.62,498.69
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,766.56,561.52
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,800.13,585.13
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,830.46,606.29
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,854.74,622.89
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,875.43,637.25
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,895.52,651.34
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,912.0,663.21
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,915.63,666.47
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,915.39,667.48
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,720.74,535.71
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,475.6,357.97
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,322.7,246.41
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,173.0,131.15
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,357.43,278.74
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,522.12,405.1
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,477.86,373.11
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,432.41,340.5
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,373.69,295.66
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,315.18,249.34
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,241.8,189.8
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,152.18,115.38
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,75.0,32.5
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,7.47,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,14.48,5.52
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,28.78,18.58
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,42.61,30.75
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,58.27,44.4
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,73.77,57.69
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,79.25,62.11
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,84.55,66.25
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,107.13,84.9
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,129.2,102.86
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,134.14,106.33
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,138.9,109.65
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,135.21,106.3
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,131.16,102.7
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,137.92,107.94
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,144.6,113.1
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,161.68,126.6
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,180.63,134.9
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,210.78,156.94
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,242.14,179.75
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,251.04,186.32
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,250.24,185.74
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,260.15,192.89
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,259.82,192.34
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,249.52,184.79
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,238.36,176.58
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,262.51,194.67
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,287.65,213.35
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,311.91,231.34
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,332.02,246.23
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,354.97,263.34
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,379.22,281.37
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,296.2,220.98
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,196.63,146.81
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,109.42,80.28
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,25.42,14.51
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,57.89,40.34
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,91.45,66.98
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,77.04,55.77
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,63.15,44.94
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,36.43,23.73
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,9.93,2.4
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,8.01,0.87
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,6.09,0.0
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
