Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,5.51,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,10.64,2.51
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,21.36,12.44
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,32.12,22.04
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,44.15,32.64
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,55.91,42.84
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,84.17,66.96
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,109.51,88.19
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,103.9,83.1
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,100.77,80.16
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,120.97,96.54
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,140.77,112.29
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,148.33,118.02
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,155.79,123.66
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,184.02,145.72
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,195.06,153.71
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,185.0,145.25
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,158.01,117.71
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,215.99,159.52
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,286.63,209.24
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,284.15,208.08
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,277.83,204.4
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,259.99,191.48
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,243.19,179.22
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,208.89,154.19
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,172.55,127.32
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,172.37,127.46
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,172.11,127.41
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,222.46,165.33
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,274.78,204.04
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,352.06,260.98
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,424.7,313.55
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,381.51,282.41
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,335.06,249.11
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,336.85,251.39
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,338.67,253.51
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,299.92,225.89
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,238.43,180.76
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,172.25,130.57
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,106.65,79.48
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,106.64,79.85
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,107.02,80.46
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,255.79,201.05
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,377.76,297.08
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,342.67,271.19
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,306.28,244.36
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,260.75,208.59
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,214.61,171.11
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,160.43,125.89
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,105.07,77.97
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,51.32,9.73
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,5.9,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,11.41,2.99
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,23.68,14.33
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,35.76,25.02
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,49.6,37.07
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,63.31,48.78
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,42.1,30.52
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,19.06,10.69
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,48.69,35.84
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,77.55,59.94
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,126.19,99.86
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,170.83,135.6
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,188.02,148.93
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,193.91,153.18
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,204.35,160.79
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,214.28,167.94
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,201.64,157.61
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,236.78,165.5
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,275.42,191.05
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,313.74,219.7
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,351.12,248.93
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,389.31,279.12
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,401.23,291.83
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,391.84,287.46
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,479.04,351.56
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,592.79,436.8
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,622.83,457.61
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,630.21,460.84
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,705.08,517.65
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,769.43,567.36
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,734.03,538.65
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,649.17,475.49
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,580.06,427.4
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,519.79,384.06
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,738.78,547.11
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,925.73,677.11
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,930.54,681.32
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,931.45,684.56
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,922.19,679.88
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,916.12,677.57
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,893.95,664.24
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,868.45,648.79
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,830.0,624.4
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,788.9,597.89
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,731.19,559.61
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,671.89,518.94
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,587.51,458.28
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,498.5,391.13
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,385.82,302.73
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,279.6,211.62
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,143.8,13.23
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,12.98,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,24.53,12.58
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,37.23,25.55
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,49.79,36.79
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,58.25,44.27
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,66.67,51.43
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,72.51,56.19
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,75.61,58.52
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,79.32,61.41
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,82.92,64.18
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,114.49,89.92
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,162.55,128.62
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,114.23,88.85
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,91.96,70.43
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,90.19,68.67
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,88.56,67.03
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,99.3,75.6
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,156.1,88.19
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,212.64,122.9
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,270.12,166.94
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,327.66,215.19
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,385.14,264.36
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,441.49,311.73
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,496.96,357.2
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,550.6,400.67
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,603.04,442.02
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,651.83,479.79
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,698.63,515.22
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,742.1,547.57
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,782.97,577.51
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,818.23,600.5
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,850.25,621.22
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,877.57,641.11
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,901.37,658.8
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,926.63,676.27
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,935.06,682.69
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,939.05,686.18
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,939.06,687.24
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,927.76,681.29
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,920.73,678.4
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,896.98,664.6
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,869.85,648.54
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,828.08,621.35
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,783.58,591.97
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,722.12,552.51
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,658.97,510.25
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,567.25,443.82
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,486.22,382.16
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,370.99,291.05
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,262.62,196.93
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,120.34,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,11.41,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,22.07,10.5
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,33.68,22.55
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,43.69,31.6
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,49.75,37.1
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,55.84,42.4
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,58.84,44.81
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,61.96,47.22
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,70.32,53.99
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,73.49,56.3
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,74.15,56.52
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,74.87,56.79
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,123.17,96.2
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,176.45,138.9
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,188.74,147.97
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,213.79,167.12
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,134.13,103.46
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,147.96,80.65
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,206.89,116.89
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,266.31,162.48
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,325.3,211.88
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,384.07,262.04
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,441.66,310.35
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,497.77,356.15
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,551.73,399.67
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,604.3,440.93
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,653.15,478.42
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,699.79,513.4
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,743.17,545.14
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,783.87,574.04
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,818.98,597.78
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,850.76,619.3
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,877.65,637.31
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,900.96,653.02
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,912.61,661.23
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,934.24,676.16
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,939.15,680.27
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,940.12,682.13
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,930.31,677.17
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,923.77,674.59
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,901.55,662.35
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,875.97,647.94
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,835.03,621.77
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,791.42,593.49
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,732.47,554.68
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,671.91,513.41
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,587.23,453.11
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,498.33,386.58
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,385.49,298.77
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,279.54,206.3
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,139.92,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,11.02,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,21.31,9.75
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,32.06,21.3
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,45.07,32.93
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,52.15,39.24
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,59.2,45.27
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,64.34,49.48
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,69.37,53.48
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,101.4,80.1
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,142.87,113.97
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,151.48,120.26
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,157.15,124.18
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,117.81,91.88
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,88.19,67.5
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,87.93,67.01
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,87.66,66.49
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,145.75,113.09
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,253.08,180.69
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,230.57,148.19
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,268.74,165.15
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,322.54,220.53
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,360.07,258.73
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,406.37,287.73
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,493.38,349.82
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,546.64,391.04
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,598.54,430.06
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,647.26,465.09
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,693.93,497.58
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,736.86,527.68
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,777.13,555.16
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,811.73,577.31
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,843.04,597.35
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,795.34,565.45
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,690.65,493.88
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,632.4,456.49
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,546.96,399.04
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,633.61,463.88
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,698.01,512.24
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,722.09,530.23
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,721.42,532.67
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,783.53,580.23
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,851.46,627.44
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,812.65,603.13
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,771.2,577.67
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,711.47,538.91
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,650.18,497.65
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,555.1,429.07
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,472.21,366.26
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,360.36,279.3
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,254.99,186.01
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,126.08,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,11.41,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,21.78,9.77
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,34.43,23.26
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,47.01,34.56
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,56.17,42.66
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,65.25,50.4
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,87.26,68.79
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,110.89,88.03
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,121.82,96.65
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,130.37,103.28
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,122.68,96.43
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,119.29,93.19
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,137.91,107.99
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,154.95,121.33
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,122.86,95.08
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,99.73,76.15
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,145.67,112.87
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,235.14,163.58
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,270.74,184.35
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,299.78,204.24
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,328.23,221.33
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,380.86,259.8
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,436.34,305.81
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,489.95,349.59
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,541.57,390.68
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,592.02,429.79
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,639.24,464.95
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,693.02,503.35
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,736.06,535.57
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,776.45,565.63
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,811.18,590.58
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,842.61,612.39
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,828.35,602.14
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,790.37,575.06
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,691.55,507.81
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,583.17,431.84
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,496.01,370.28
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,380.9,286.5
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,450.92,341.03
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,497.44,377.67
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,617.72,470.19
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,736.24,558.74
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,676.26,516.95
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,614.8,474.42
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,563.5,439.1
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,511.12,401.59
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,444.43,351.35
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,378.27,299.09
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,268.75,210.92
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,183.91,132.83
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,63.99,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,11.02,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,21.12,8.93
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,33.14,22.14
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.12,32.94
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,53.7,40.55
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,64.56,49.83
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,69.76,54.07
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,74.88,58.11
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,78.59,61.0
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,82.18,63.75
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,84.49,65.29
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,86.7,66.74
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,133.64,104.81
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,180.89,142.26
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,187.62,146.79
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,193.96,151.15
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,139.78,107.99
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,151.94,86.93
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,208.9,121.92
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,266.57,165.55
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,323.11,211.87
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,379.83,259.06
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,435.16,304.23
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,488.73,347.0
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,540.59,388.05
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,591.33,427.14
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,638.02,462.38
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,691.18,500.84
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,733.63,531.11
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,773.41,559.04
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,807.29,582.86
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,837.79,603.46
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,863.26,621.64
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,885.12,637.67
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,898.29,647.55
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,907.5,655.13
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,909.71,657.37
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,916.12,662.55
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,904.19,656.57
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,888.54,648.49
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,862.96,634.7
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,834.06,618.68
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,792.18,592.94
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,747.66,564.88
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,685.28,523.28
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,613.5,473.46
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,530.96,412.93
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,450.29,350.73
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,339.95,263.16
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,236.24,166.06
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,77.97,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,10.62,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,20.31,7.94
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,34.0,22.78
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,47.53,34.94
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,56.97,43.42
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,66.3,51.54
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,88.09,69.93
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,111.58,89.36
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,125.31,100.28
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,141.27,112.88
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,153.14,121.95
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,157.31,124.67
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,125.22,98.16
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,96.33,74.29
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,144.72,113.29
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,194.9,152.85
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,203.13,158.97
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,249.9,180.6
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,282.46,200.79
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,306.92,217.14
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,327.39,225.28
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,378.4,260.99
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,411.11,295.78
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,418.41,306.55
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,492.98,361.83
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,593.59,437.82
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,642.41,475.5
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,689.58,511.42
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,731.96,543.04
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,771.65,572.24
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,807.96,598.59
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,829.36,613.77
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,867.46,640.2
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,890.04,656.1
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,898.23,662.56
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,901.74,666.15
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,911.37,673.54
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,909.57,673.37
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,898.71,667.63
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,884.15,659.59
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,858.0,644.19
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,828.56,626.49
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,785.23,597.94
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,739.28,567.11
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,675.88,523.03
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,603.64,471.03
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,517.18,406.45
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,432.92,340.47
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,322.69,251.07
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,217.7,149.42
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,70.04,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,10.62,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,20.31,7.47
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,32.62,21.58
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,44.92,32.69
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,59.96,45.96
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,75.88,59.75
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,92.6,73.81
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,109.0,87.3
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,124.29,99.6
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,139.21,111.39
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,156.83,125.23
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,166.77,132.64
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,135.13,106.41
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,92.67,71.34
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,105.84,81.83
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,118.84,92.01
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,147.41,114.88
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,177.07,131.93
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,205.51,152.68
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,235.12,174.23
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,288.3,210.24
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,378.72,274.92
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,410.85,295.77
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,487.99,354.02
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,501.98,369.17
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,481.11,354.78
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,581.55,431.62
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,687.54,513.05
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,730.05,544.89
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,769.88,574.32
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,803.75,597.95
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,834.29,619.31
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,859.93,637.39
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,882.0,653.17
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,894.3,662.71
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,916.2,678.98
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,810.79,608.12
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,657.87,498.0
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,783.89,594.75
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,892.79,672.64
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,628.49,485.39
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,304.62,237.25
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,177.25,138.26
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,50.61,35.56
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,42.49,29.18
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,34.39,22.65
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,26.7,16.33
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,19.03,9.92
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,12.54,4.41
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,6.06,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.15,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,9.83,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,18.89,6.07
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,33.19,22.02
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,47.46,34.83
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,61.02,46.86
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,74.28,58.36
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,88.86,70.61
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,102.87,82.09
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,123.14,98.59
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,139.23,111.34
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,151.2,120.51
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,155.72,123.53
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,163.2,129.2
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,170.38,134.61
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,174.37,137.19
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,166.61,130.38
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,169.38,132.33
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,209.62,142.85
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,253.7,170.49
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,300.28,204.7
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,343.09,240.81
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,388.87,278.68
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,415.36,300.96
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,436.54,318.18
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,468.27,342.45
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,500.5,366.76
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,566.83,415.9
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,645.23,473.21
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,650.12,477.11
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,641.05,471.37
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,646.56,475.84
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,648.61,477.67
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,686.24,506.29
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,741.83,546.64
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,707.19,523.15
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,687.29,509.79
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,686.95,512.33
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,684.2,513.19
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,755.6,566.7
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,800.04,600.74
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,802.27,603.74
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,790.59,597.44
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,730.03,555.88
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,680.23,521.54
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,616.67,477.3
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,552.75,431.24
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,464.26,364.08
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,378.1,295.37
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,252.96,194.93
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,146.01,89.8
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,47.63,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
