Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,9.83,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,18.82,5.47
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,32.82,21.67
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,46.74,34.21
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,56.53,42.91
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,66.19,51.23
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,71.38,55.49
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,78.17,60.95
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,82.4,64.16
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,86.49,67.18
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,87.18,67.22
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,87.94,67.32
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,89.21,68.13
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,90.38,68.88
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,98.4,75.05
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,98.51,74.8
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,98.39,74.54
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,149.98,85.65
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,206.33,119.64
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,263.63,162.84
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,320.84,209.95
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,378.22,258.13
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,435.1,305.75
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,490.17,350.83
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,542.28,392.39
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,593.26,431.99
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,640.98,467.5
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,686.75,500.66
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,728.4,531.07
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,767.42,559.13
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,800.78,582.97
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,830.87,603.82
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,854.44,620.94
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,874.33,635.79
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,888.12,645.51
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,905.91,658.02
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,907.21,659.85
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,904.65,659.46
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,892.69,653.07
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,877.05,644.44
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,849.15,627.88
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,817.95,609.04
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,773.87,580.3
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,727.19,549.32
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,652.39,498.33
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,588.57,453.44
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,503.58,390.65
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,420.74,326.26
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,306.44,233.92
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,187.78,107.17
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,60.74,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,9.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.13,4.45
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,31.55,20.57
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,44.86,32.59
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,54.39,41.08
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,63.81,49.2
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,72.92,56.69
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,78.96,61.37
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,83.16,64.53
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,87.22,67.52
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,91.44,70.45
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,95.38,73.11
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,96.62,73.87
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,97.76,74.57
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,97.87,74.31
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,106.71,81.07
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,153.23,117.93
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,245.86,176.45
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,270.2,192.99
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,292.62,210.06
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,311.54,213.93
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,381.26,260.55
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,436.42,305.85
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,490.86,349.48
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,543.23,390.99
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,594.42,430.48
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,642.01,466.41
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,687.54,500.02
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,728.84,530.05
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,767.45,557.7
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,800.05,581.14
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,829.25,601.71
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,853.14,617.71
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,873.37,631.42
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,872.74,631.94
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,856.79,621.61
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,717.15,526.57
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,534.25,397.95
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,663.18,495.23
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,792.65,588.51
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,689.39,516.97
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,560.8,427.19
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,514.03,394.61
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,466.95,360.58
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,413.93,322.22
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,340.18,267.22
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,276.67,217.63
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,212.83,165.89
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,131.15,97.96
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,22.05,6.08
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,8.26,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,15.9,2.57
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,33.45,22.09
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,50.64,37.47
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,64.7,49.96
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,78.54,61.98
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,93.04,74.14
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,109.03,87.26
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,119.31,95.35
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,133.29,106.36
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,126.37,100.03
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,111.8,87.52
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,141.29,111.09
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,169.7,133.28
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,158.41,123.56
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,164.95,128.2
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,160.57,124.41
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,194.72,129.26
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,227.03,143.56
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,273.74,174.29
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,327.76,217.82
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,382.38,262.47
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,436.01,306.16
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,488.52,347.88
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,538.25,386.65
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,587.03,423.74
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,632.83,456.98
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,676.93,488.19
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,715.78,516.18
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,752.0,542.01
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,706.28,509.59
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,636.58,460.33
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,546.92,399.78
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,445.97,328.88
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,561.96,415.7
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,684.27,503.65
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,654.7,483.36
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,622.19,461.95
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,664.08,495.58
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,728.73,543.79
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,698.18,524.56
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,665.1,504.03
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,626.4,478.63
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,585.49,451.1
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,526.83,409.67
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,445.56,350.4
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,370.68,292.66
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,297.25,233.32
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,204.21,155.32
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,99.3,39.34
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,30.73,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,9.05,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,17.34,2.53
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,32.36,21.13
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,47.22,34.54
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,58.26,44.36
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,69.13,53.72
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,76.33,59.7
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,83.4,65.39
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,89.11,69.81
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,95.9,75.04
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,97.64,76.03
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,99.35,77.0
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,101.01,78.09
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,102.54,79.09
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,103.23,79.27
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,103.82,79.38
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,152.15,117.94
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,232.54,163.21
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,266.22,186.48
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,305.76,217.24
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,334.65,236.88
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,383.55,272.21
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,322.01,232.6
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,232.23,169.57
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,388.1,282.91
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,588.36,424.57
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,633.96,457.44
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,677.66,489.33
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,716.52,517.4
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,752.75,543.28
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,519.78,382.6
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,206.61,151.47
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,414.93,308.41
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,629.71,460.48
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,750.42,547.14
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,864.72,628.75
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,860.34,628.12
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,852.05,625.91
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,696.85,519.18
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,501.29,379.53
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,396.19,303.52
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,266.36,205.28
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,238.65,184.91
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,210.41,163.46
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,375.11,296.39
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,510.84,401.37
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,422.52,332.18
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,317.6,249.05
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,216.1,163.87
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,99.85,27.08
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,32.76,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,8.26,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,15.89,1.02
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,32.49,21.2
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,48.86,35.92
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,62.12,47.63
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,74.45,58.23
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,83.62,65.86
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,92.54,73.07
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,114.09,90.64
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,131.57,104.53
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,151.42,120.16
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,165.96,131.27
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,136.84,107.04
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,118.87,92.02
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,118.33,91.17
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,117.79,90.33
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,160.56,124.25
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,233.45,165.31
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,268.3,186.85
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,306.22,213.47
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,315.06,225.35
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,304.94,222.1
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,341.06,248.28
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,377.25,274.57
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,445.22,323.64
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,525.13,381.45
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,601.6,437.59
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,683.76,498.08
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,724.14,527.3
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,761.81,554.39
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,795.05,578.25
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,825.19,599.36
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,754.57,550.04
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,651.62,477.15
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,772.59,566.84
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,885.74,646.91
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,883.98,647.3
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,878.34,646.2
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,740.61,552.97
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,587.05,443.64
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,451.86,346.62
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,317.05,245.33
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,286.51,223.2
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,255.19,199.68
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,219.21,172.14
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,182.55,143.3
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,140.34,108.98
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,96.82,72.8
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,58.81,40.3
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,11.44,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,5.9,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,8.65,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,16.66,0.32
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,27.75,17.23
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,41.12,29.34
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,57.73,43.89
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,75.55,59.18
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,91.45,72.5
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,106.9,85.16
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,123.85,98.79
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,138.0,109.88
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,154.53,122.77
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,163.81,129.6
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,174.91,138.12
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,176.03,138.59
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,194.11,152.35
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,214.43,167.71
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,212.89,166.11
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,246.76,176.51
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,267.24,186.39
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,308.29,214.4
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,323.19,219.35
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,377.49,258.18
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,432.95,304.75
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,487.12,349.11
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,539.31,391.44
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,590.1,431.59
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,572.05,419.34
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,507.11,371.15
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,479.42,351.92
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,434.0,319.39
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,309.66,229.48
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,168.77,124.14
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,168.98,124.94
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,169.21,125.57
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,220.74,165.34
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,297.92,223.87
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,325.12,245.23
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,354.02,268.0
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,417.96,317.78
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,458.74,350.41
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,652.88,498.89
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,806.08,610.31
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,762.73,580.22
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,716.88,549.18
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,662.42,511.99
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,606.47,471.88
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,512.18,400.77
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,417.14,325.26
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,284.84,213.84
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,119.94,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,43.24,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,8.65,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,16.58,0.0
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,29.65,18.62
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,42.73,30.54
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,51.38,38.38
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,62.56,48.12
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,80.35,63.13
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,102.04,81.11
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,112.85,89.68
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,128.44,102.06
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,141.43,112.13
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,156.16,123.49
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,167.36,131.86
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,187.49,147.31
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,126.66,97.9
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,94.84,71.9
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,95.59,72.37
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,145.75,81.88
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,231.63,148.49
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,304.81,213.25
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,341.93,241.46
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,381.09,271.82
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,419.3,298.24
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,487.22,349.79
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,540.28,392.91
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,591.88,433.81
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,640.01,471.14
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,685.92,505.97
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,728.21,537.54
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,767.77,566.45
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,614.77,455.71
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,376.09,277.78
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,392.96,291.68
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,410.7,305.51
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,544.39,406.57
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,685.28,509.69
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,689.56,515.17
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,714.05,535.23
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,760.11,571.84
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,812.03,611.1
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,793.08,600.19
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,770.9,587.39
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,708.21,544.4
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,654.97,507.47
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,582.4,455.66
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,510.11,402.02
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,410.81,324.37
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,297.0,232.67
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,180.92,133.07
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,19.59,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,7.47,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,8.26,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,15.87,0.0
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,31.06,19.7
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,46.33,33.54
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,57.11,43.14
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,67.76,52.33
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,74.74,58.13
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,81.62,63.67
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,88.43,69.02
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,92.33,71.85
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,123.09,96.77
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,159.92,126.14
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,120.7,93.89
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,98.69,75.74
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,145.42,113.16
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,193.72,151.04
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,143.51,110.77
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,153.96,90.41
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,209.18,123.2
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,265.62,165.52
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,321.99,211.96
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,378.55,259.51
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,426.57,302.7
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,459.64,331.08
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,520.25,376.68
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,590.03,430.2
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,637.67,466.76
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,683.19,501.01
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,724.46,531.43
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,763.04,559.4
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,795.62,582.1
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,836.3,609.79
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,861.04,626.52
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,882.08,640.97
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,891.35,647.8
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,896.24,651.99
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,903.45,659.26
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,900.11,659.73
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,885.58,651.67
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,867.34,641.32
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,837.7,623.6
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,804.8,603.52
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,753.31,569.05
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,699.32,532.16
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,617.93,475.49
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,547.06,424.19
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,446.81,348.36
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,350.26,270.95
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,209.46,152.04
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,42.79,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,7.87,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,15.09,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,32.47,20.76
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,49.73,36.37
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,62.46,47.66
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,74.54,58.07
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,79.33,62.02
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,84.22,65.86
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,89.41,69.99
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,95.95,75.18
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,93.85,73.0
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,92.15,71.19
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,93.68,72.05
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,95.11,72.84
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,101.6,77.76
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,99.88,76.01
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,99.88,75.85
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,149.25,85.69
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,206.54,119.46
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,265.07,163.34
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,323.59,211.64
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,382.18,261.03
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,439.59,308.61
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,494.14,352.93
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,546.84,395.24
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,598.18,435.35
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,645.52,471.68
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,698.56,510.78
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,740.64,541.5
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,779.84,569.67
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,812.9,593.2
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,842.42,613.34
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,866.38,629.57
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,886.57,643.42
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,900.03,653.31
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,909.54,660.83
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,909.33,661.86
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,912.39,665.3
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,896.57,656.42
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,876.98,645.27
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,846.31,627.01
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,812.37,606.37
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,759.94,572.59
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,705.01,536.21
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,621.43,477.71
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,548.6,424.69
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,443.11,344.75
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,341.82,263.44
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,199.5,141.81
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,31.92,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,7.87,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,15.11,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,30.33,18.94
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,45.7,32.96
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,56.19,42.33
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,66.58,51.32
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,86.27,67.88
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,105.55,83.76
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,93.66,73.54
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,87.01,67.72
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,118.99,93.8
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,153.01,121.02
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,119.44,93.07
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,96.23,73.74
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,94.63,72.11
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,93.19,70.61
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,93.47,70.68
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,142.9,80.64
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,200.45,114.43
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,265.28,162.98
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,322.58,210.34
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,379.77,258.69
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,435.64,305.65
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,491.45,351.67
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,544.57,394.63
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,596.14,435.24
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,644.95,471.84
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,691.64,505.86
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,733.86,537.84
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,773.26,567.3
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,807.59,590.63
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,838.62,611.76
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,863.64,628.97
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,884.99,643.88
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,909.06,660.75
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,917.72,667.63
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,919.66,671.42
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,917.6,672.82
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,906.11,667.19
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,890.77,659.18
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,710.31,537.75
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,511.4,393.83
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,477.13,370.88
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,441.05,345.1
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,393.18,309.92
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,344.27,272.54
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,282.38,222.9
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,220.6,171.17
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,118.8,81.17
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,9.44,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
