Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,7.47,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,14.38,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,26.17,15.64
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,38.07,26.71
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,50.37,37.58
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,62.14,47.73
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,78.72,61.68
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,96.22,76.06
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,95.41,75.11
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,96.89,76.07
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,54.15,40.08
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,7.64,0.81
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,88.64,68.38
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,159.44,125.54
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,105.9,81.83
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,91.45,69.97
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,91.51,69.9
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,140.06,79.51
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,198.42,114.31
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,263.39,163.45
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,319.96,210.49
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,376.42,258.58
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,431.62,305.36
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,486.68,351.18
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,539.0,393.82
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,589.81,434.18
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,637.65,471.57
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,683.35,506.58
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,724.44,537.5
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,762.73,565.96
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,796.48,589.58
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,826.97,610.91
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,851.46,628.0
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,872.36,642.81
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,898.37,661.19
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,908.79,669.31
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,910.99,672.29
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,909.23,672.9
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,661.5,502.61
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,343.1,263.71
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,618.9,478.76
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,828.58,629.62
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,780.21,595.62
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,729.54,561.29
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,659.74,512.85
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,589.02,461.27
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,480.33,377.19
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,373.05,289.81
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,242.03,164.54
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,53.66,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.08,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,13.66,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,27.75,17.01
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,41.81,30.17
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,51.76,39.22
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,61.62,47.91
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,68.79,53.89
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,77.93,61.35
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,82.58,64.95
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,87.1,68.37
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,90.2,70.56
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,93.17,72.62
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,94.63,73.43
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,96.01,74.18
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,96.87,74.52
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,97.67,74.82
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,106.43,81.77
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,153.25,90.75
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,208.87,123.42
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,265.73,165.96
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,322.87,212.97
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,380.22,261.1
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,435.26,306.12
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,491.09,351.05
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,544.53,394.06
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,596.38,434.64
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,645.73,471.35
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,692.95,505.45
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,735.71,536.34
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,775.64,564.42
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,810.05,587.39
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,841.11,608.18
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,866.6,625.38
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,888.42,640.33
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,899.36,648.42
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,918.81,662.28
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,920.69,664.9
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,918.54,665.28
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,907.37,660.01
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,892.34,652.4
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,871.01,641.08
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,840.59,623.59
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,796.34,596.36
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,749.68,566.65
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,680.25,520.16
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,609.91,470.44
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,509.63,394.44
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,411.35,314.99
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,260.54,168.17
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,64.41,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,7.08,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,13.67,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,25.83,15.3
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,38.07,26.86
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,48.81,36.53
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,57.09,43.81
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,63.02,48.71
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,68.85,53.33
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,72.58,56.17
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,76.24,58.89
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,79.5,61.13
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,82.61,63.2
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,126.69,98.62
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,171.39,133.52
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,179.84,139.33
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,187.82,144.88
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,133.21,101.84
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,143.6,81.11
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,201.93,114.96
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,261.01,158.45
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,319.32,205.49
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,379.96,255.08
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,435.44,300.56
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,490.22,344.49
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,542.21,385.3
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,592.72,423.89
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,587.06,419.93
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,543.37,388.09
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,656.93,470.27
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,773.01,551.82
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,806.04,574.41
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,835.57,594.77
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,859.61,612.42
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,879.91,627.94
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,891.82,637.09
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,899.71,643.96
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,899.15,645.67
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,901.49,649.5
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,885.42,641.59
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,865.62,631.45
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,835.28,614.54
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,801.71,595.27
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,748.21,560.77
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,692.31,523.68
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,617.96,473.16
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,537.84,415.75
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,433.6,336.42
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,333.84,255.32
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,203.67,121.13
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,30.36,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,12.76,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,27.06,15.99
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,41.36,29.35
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,54.64,41.14
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,66.89,51.76
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,76.72,59.9
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,86.23,67.51
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,84.5,65.83
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,79.74,61.62
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,116.02,91.21
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,152.9,120.56
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,159.95,125.42
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,166.81,130.18
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,180.33,140.17
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,204.73,158.5
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,193.71,149.42
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,223.82,153.85
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,264.41,179.85
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,301.79,207.45
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,320.87,214.26
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,377.83,252.96
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,432.85,297.27
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,487.54,340.2
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,539.64,381.14
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,590.22,419.94
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,637.59,455.98
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,682.74,489.77
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,682.08,488.49
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,649.11,464.87
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,625.4,450.13
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,606.31,437.66
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,658.83,477.22
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,731.47,529.23
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,817.58,591.46
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,887.86,639.84
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,886.52,641.63
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,888.46,646.4
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,871.24,637.87
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,850.32,626.99
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,817.82,608.33
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,782.15,587.22
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,727.85,551.48
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,671.12,513.02
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,586.88,453.28
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,512.74,398.31
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,405.23,315.33
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,302.41,230.47
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,164.34,86.76
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,12.19,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,25.26,14.35
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,38.39,26.68
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,47.78,35.13
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,57.14,43.27
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,65.8,50.57
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,71.82,55.45
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,76.05,58.82
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,80.17,62.04
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,116.15,91.46
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,152.79,120.77
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,119.42,93.02
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,88.54,67.47
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,97.73,74.65
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,99.15,75.45
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,99.24,75.36
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,145.01,83.93
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,229.55,149.96
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,300.76,213.57
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,321.63,230.71
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,339.18,245.43
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,392.27,279.5
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,483.23,345.04
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,469.28,340.27
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,415.53,302.7
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,501.39,366.05
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,603.65,440.15
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,682.72,498.95
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,760.44,557.05
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,691.53,506.34
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,587.7,430.15
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,732.66,538.35
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,867.97,633.57
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,881.98,643.07
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,892.13,651.1
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,891.84,653.45
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,887.57,653.4
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,877.1,648.39
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,869.26,645.3
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,840.35,628.01
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,808.28,608.43
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,766.75,580.93
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,722.77,550.92
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,651.89,500.6
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,580.35,447.36
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,479.61,369.36
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,381.59,287.75
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,203.13,90.85
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,7.87,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,25.96,14.84
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,43.57,31.13
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,59.26,45.03
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,74.68,58.37
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,85.84,67.63
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,95.13,75.01
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,103.17,81.31
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,110.93,87.25
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,115.34,90.36
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,119.58,93.32
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,123.13,95.9
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,126.51,98.34
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,128.29,99.31
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,129.46,99.81
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,164.63,127.37
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,237.75,170.79
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,234.23,155.61
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,275.29,176.35
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,327.65,218.44
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,380.6,261.86
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,393.58,280.6
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,380.8,276.32
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,432.76,314.21
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,493.79,358.53
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,573.74,416.81
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,664.77,482.7
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,701.77,509.41
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,736.08,534.16
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,687.68,499.73
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,616.41,448.84
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,720.32,526.36
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,820.72,599.81
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,662.97,488.59
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,461.09,342.42
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,463.09,346.31
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,464.18,348.76
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,486.63,367.83
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,531.2,402.4
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,600.89,457.43
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,691.98,525.6
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,644.67,493.54
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,595.64,460.15
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,520.01,404.74
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,444.87,347.05
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,353.47,274.38
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,245.52,185.34
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,124.78,38.78
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,11.8,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,23.86,12.97
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,36.39,24.96
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,45.54,33.2
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,56.88,43.04
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,76.3,59.45
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,98.67,77.98
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,110.39,87.3
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,121.81,96.2
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,96.51,74.86
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,82.45,62.93
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,84.12,63.97
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,93.0,70.85
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,94.12,71.4
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,95.17,71.92
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,95.48,72.0
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,141.49,80.48
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,199.24,113.85
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,257.63,157.04
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,315.53,204.08
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,373.49,252.14
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,392.92,277.05
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,379.19,272.55
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,441.57,317.17
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,515.94,370.05
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,541.11,388.5
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,564.74,405.85
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,667.0,480.32
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,757.1,546.14
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,789.09,566.24
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,828.33,590.91
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,852.04,608.33
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,871.99,623.69
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,880.98,630.96
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,885.73,635.79
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,884.24,636.37
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,885.59,639.02
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,870.95,631.42
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,852.66,621.63
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,820.55,603.05
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,785.28,582.1
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,736.38,551.66
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,685.18,518.47
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,608.87,464.74
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,531.78,407.78
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,424.12,325.12
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,326.9,243.37
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,167.9,24.33
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,11.02,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,22.85,12.02
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,35.1,23.85
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,45.69,33.32
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,54.06,40.64
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,60.45,45.94
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,66.72,50.93
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,70.52,53.83
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,74.25,56.6
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,77.9,59.26
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,81.36,61.73
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,83.08,62.76
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,91.87,69.49
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,138.44,106.07
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,203.1,155.25
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,138.99,105.2
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,142.51,80.55
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,230.05,145.31
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,298.05,203.06
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,320.77,212.37
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,372.96,247.52
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,428.97,292.32
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,484.28,335.46
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,536.88,375.93
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,588.03,414.23
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,635.86,449.3
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,681.51,482.08
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,637.29,451.37
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,558.09,395.84
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,691.96,492.49
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,822.72,582.51
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,845.18,596.78
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,863.87,609.95
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,868.14,614.23
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,875.53,620.82
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,773.38,557.59
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,652.45,477.59
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,746.26,547.26
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,824.16,601.58
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,789.42,580.58
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,751.48,558.06
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,696.56,522.11
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,631.44,477.9
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,554.41,424.41
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,478.2,368.49
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,373.94,287.6
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,274.27,202.51
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,140.63,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,10.23,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,24.39,12.95
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,38.8,26.78
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,49.48,36.34
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,60.07,45.53
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,66.68,51.1
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,75.37,58.21
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,79.8,61.6
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,84.12,64.83
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,86.48,66.39
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,88.79,67.9
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,90.5,69.06
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,92.13,70.16
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,92.95,70.47
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,101.92,77.37
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,102.0,77.23
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,146.05,84.91
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,202.49,117.15
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,259.9,159.17
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,316.47,204.7
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,373.1,251.1
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,427.94,294.71
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,482.4,336.98
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,535.15,377.42
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,586.39,415.23
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,633.82,448.13
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,679.06,478.16
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,719.79,505.73
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,757.66,530.75
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,791.22,551.26
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,821.53,569.46
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,845.12,584.38
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,865.04,597.23
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,887.65,612.82
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,895.23,619.44
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,895.4,623.21
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,891.59,624.79
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,862.97,610.68
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,824.89,590.49
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,816.09,588.51
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,803.14,583.38
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,753.68,552.74
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,702.06,519.75
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,625.55,468.21
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,548.59,413.25
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,434.4,327.5
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,323.12,233.77
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,161.38,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,10.23,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,21.71,10.71
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,35.73,24.19
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,43.87,31.59
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,51.99,38.69
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,56.07,42.14
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,60.27,45.52
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,63.72,48.18
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,67.14,50.74
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,75.34,57.1
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,77.92,58.74
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,79.89,60.01
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,81.78,61.21
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,82.53,61.5
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,92.83,69.45
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,93.85,70.09
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,139.71,77.51
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,198.22,110.16
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,257.35,153.26
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,315.95,200.61
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,374.33,248.94
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,431.02,295.23
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,486.82,339.73
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,539.99,381.67
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,591.51,421.24
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,639.82,457.82
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,685.86,492.02
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,727.65,522.39
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,766.55,550.27
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,799.98,571.54
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,830.01,590.6
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,853.42,607.55
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,873.08,622.32
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,885.32,631.65
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,905.19,646.14
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,906.55,649.82
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,903.92,651.27
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,890.0,644.25
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,872.25,634.88
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,841.7,617.09
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,814.24,601.12
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,764.35,568.6
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,712.36,533.63
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,636.63,481.57
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,560.51,426.06
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,444.22,336.77
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,332.11,238.19
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,125.58,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
