Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,14.22,1.64
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,29.04,19.27
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,36.82,26.86
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,44.66,34.13
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,50.22,39.15
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,60.36,48.02
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,64.02,50.92
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,67.66,53.71
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,70.67,55.89
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,73.6,57.96
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,75.59,59.35
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,85.86,67.73
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,88.1,69.27
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,90.19,70.71
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,91.21,71.39
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,133.76,77.26
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,195.73,112.03
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,257.95,158.93
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,319.17,210.38
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,379.96,262.86
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,438.38,312.65
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,495.85,360.42
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,550.92,405.68
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,604.07,448.12
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,653.46,485.69
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,700.26,520.24
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,742.9,551.99
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,782.42,580.93
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,816.15,604.32
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,846.28,625.4
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,870.21,641.98
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,890.21,656.15
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,902.51,666.0
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,910.72,673.44
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,910.74,675.18
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,917.87,681.9
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,903.62,674.48
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,885.45,664.65
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,853.41,644.42
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,817.97,621.38
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,762.46,583.94
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,712.69,548.72
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,626.14,485.76
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,540.06,418.44
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,410.73,306.23
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,260.09,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,6.69,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,14.54,0.9
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,29.49,19.37
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,39.36,28.79
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,49.08,37.74
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,54.22,42.34
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,59.36,46.76
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,73.88,59.2
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,87.55,70.66
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,113.26,92.19
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,141.9,115.74
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,154.0,125.05
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,172.77,139.73
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,171.89,138.18
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,178.19,142.53
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,184.15,146.72
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,211.97,151.95
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,252.98,181.51
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,271.08,198.31
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,311.01,221.07
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,377.18,266.19
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,403.16,290.62
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,416.52,303.69
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,403.84,296.54
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,377.1,278.25
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,453.56,333.39
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,544.5,396.71
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,553.19,402.75
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,558.64,407.19
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,443.0,326.6
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,311.88,231.83
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,441.74,330.17
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,581.88,430.38
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,466.22,348.52
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,343.05,259.43
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,304.8,232.62
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,264.79,203.24
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,184.0,141.5
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,123.92,94.12
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,109.06,82.9
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,94.01,71.23
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,77.61,58.2
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,60.81,44.55
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,44.67,31.22
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,27.74,17.01
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,16.4,6.93
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,5.31,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,15.95,0.45
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,31.71,21.23
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,42.97,31.95
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,54.17,42.17
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,65.6,52.21
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,73.63,58.99
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,78.63,62.94
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,83.54,66.69
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,87.4,69.45
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,91.13,72.07
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,93.31,73.49
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,95.42,74.87
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,97.25,76.02
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,99.0,77.11
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,99.49,77.33
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,146.68,89.73
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,204.45,121.7
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,263.08,164.75
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,320.55,211.73
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,377.98,259.89
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,432.82,304.6
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,489.16,349.99
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,543.86,393.87
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,596.69,434.88
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,645.76,471.36
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,692.23,504.84
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,734.32,535.46
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,773.3,563.36
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,806.35,584.21
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,835.79,602.55
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,858.33,618.94
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,876.94,633.05
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,886.15,640.81
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,902.17,653.26
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,900.67,653.87
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,895.04,652.19
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,876.67,642.37
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,854.39,630.04
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,819.29,608.9
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,788.16,589.88
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,729.9,551.22
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,669.79,509.38
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,577.6,443.49
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,486.04,372.79
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,344.39,247.72
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,139.75,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,14.87,0.0
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,29.66,19.14
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,40.0,28.94
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,52.9,40.53
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,59.05,45.99
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,65.18,51.21
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,69.84,54.9
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,74.42,58.4
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,76.43,59.65
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,78.46,60.9
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,87.24,67.9
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,89.34,69.28
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,91.21,70.48
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,93.0,71.62
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,93.73,72.06
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,132.62,77.57
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,190.94,109.3
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,250.22,152.84
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,309.69,201.8
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,371.67,254.02
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,427.43,300.89
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,481.93,345.65
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,533.82,387.72
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,583.99,427.27
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,630.71,462.54
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,675.17,495.19
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,714.6,524.22
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,758.97,555.68
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,791.5,578.99
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,820.55,598.77
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,842.27,613.82
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,860.1,626.5
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,867.8,633.21
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,871.32,637.45
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,867.22,637.27
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,865.35,638.77
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,845.77,627.73
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,822.51,614.28
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,784.48,589.96
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,743.4,562.92
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,681.23,519.95
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,617.1,473.6
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,522.27,403.93
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,427.8,329.59
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,294.11,206.9
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,97.69,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,15.51,0.0
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,30.75,19.75
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,41.97,30.32
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,53.16,40.38
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,61.99,48.03
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,67.64,52.68
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,72.15,56.31
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,76.6,59.79
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,107.43,85.35
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,148.38,118.79
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,109.5,86.07
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,89.54,69.2
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,95.02,73.39
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,135.36,105.97
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,166.9,131.14
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,187.6,140.2
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,178.64,116.29
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,245.54,150.19
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,312.43,213.12
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,358.32,257.63
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,403.48,289.04
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,471.21,340.55
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,522.49,382.98
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,571.99,422.94
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,568.23,420.84
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,524.75,388.08
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,636.88,472.93
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,736.59,548.33
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,767.24,570.17
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,794.49,589.38
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,717.27,534.21
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,584.78,437.4
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,725.5,542.73
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,851.56,629.79
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,846.68,627.56
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,837.83,623.75
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,822.84,614.94
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,799.16,600.18
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,761.29,575.57
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,720.57,548.3
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,655.84,502.18
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,589.49,453.03
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,493.07,381.43
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,397.45,305.5
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,258.53,175.27
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,63.39,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,14.11,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,28.18,17.38
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,39.66,28.08
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,49.09,36.55
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,54.3,41.14
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,59.59,45.59
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,63.79,48.98
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,67.95,52.23
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,69.28,53.06
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,76.46,58.75
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,104.01,81.2
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,160.84,126.95
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,168.88,132.66
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,190.95,149.6
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,198.75,155.04
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,222.06,159.05
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,206.95,131.1
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,246.47,147.2
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,304.65,194.59
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,362.44,243.06
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,418.59,289.56
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,473.89,334.28
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,526.19,376.27
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,576.64,415.68
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,623.33,450.44
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,667.55,482.42
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,707.41,511.6
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,744.24,538.17
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,775.91,559.78
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,804.13,578.72
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,825.92,593.57
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,843.95,606.18
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,853.91,614.28
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,870.37,626.85
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,868.4,628.4
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,862.45,627.69
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,845.17,618.87
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,824.16,607.54
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,788.67,585.6
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,756.32,565.17
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,697.54,525.33
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,637.22,482.36
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,543.04,413.31
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,450.12,339.85
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,297.86,191.43
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,93.93,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,13.73,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,27.4,16.56
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,38.83,27.23
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,48.3,35.69
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,50.73,37.91
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,53.57,40.28
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,57.0,43.02
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,65.32,49.82
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,100.92,79.2
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,139.9,110.7
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,132.71,104.41
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,130.78,102.54
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,84.96,64.74
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,82.99,62.89
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,84.18,63.58
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,121.57,67.73
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,180.93,98.72
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,240.75,141.95
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,308.39,205.79
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,357.46,252.91
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,403.03,283.3
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,471.51,333.71
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,524.22,376.34
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,575.04,416.42
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,577.08,419.57
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,538.3,392.11
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,648.9,474.08
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,744.52,544.92
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,776.33,565.5
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,804.64,584.0
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,826.49,600.74
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,844.53,615.24
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,738.58,545.03
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,574.0,427.96
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,460.31,347.52
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,364.0,276.09
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,603.45,459.94
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,806.23,604.15
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,768.08,578.7
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,727.13,552.28
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,655.97,503.25
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,583.26,450.56
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,483.25,374.82
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,384.22,294.53
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,230.39,139.88
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,34.27,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,13.39,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,27.05,16.24
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,35.47,24.47
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,43.94,32.12
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,47.62,35.41
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,51.52,38.71
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,82.3,64.69
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,117.39,93.72
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,71.68,55.04
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,14.51,6.66
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,95.44,74.26
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,160.97,127.25
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,172.02,135.44
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,189.17,148.55
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,195.31,153.12
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,214.21,155.82
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,245.51,175.34
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,278.95,198.95
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,175.84,126.49
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,36.25,22.81
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,213.09,156.47
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,401.3,294.93
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,435.19,320.86
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,470.64,348.4
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,559.82,415.8
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,658.02,490.13
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,696.99,521.24
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,732.97,550.3
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,631.27,475.37
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,478.38,360.39
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,508.98,386.32
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,559.3,425.94
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,589.07,450.49
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,617.92,474.64
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,583.27,451.27
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,545.81,425.59
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,656.78,514.52
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,752.92,588.82
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,709.34,559.1
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,662.79,526.79
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,594.69,476.65
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,521.0,419.62
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,424.22,341.03
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,330.56,260.08
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,178.56,100.2
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,13.41,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,27.06,16.74
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,36.65,26.35
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,46.21,35.21
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,52.29,40.67
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,58.36,45.89
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,62.63,49.46
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,66.85,52.89
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,69.47,54.86
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,77.98,61.87
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,80.12,63.36
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,82.21,64.81
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,82.87,64.92
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,83.56,65.06
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,84.36,65.46
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,128.95,76.73
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,187.39,107.76
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,246.55,151.56
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,305.14,200.41
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,363.38,250.56
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,419.74,299.14
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,474.99,345.75
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,502.96,372.45
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,507.13,378.46
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,548.51,410.13
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,590.75,441.87
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,674.58,505.87
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,748.0,562.62
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,759.86,569.64
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,761.43,569.39
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,813.51,608.43
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,848.5,633.24
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,865.01,645.67
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,867.69,649.0
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,863.57,648.98
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,855.38,646.33
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,840.8,638.32
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,822.46,627.62
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,789.74,606.19
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,748.52,577.97
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,692.15,537.44
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,634.11,493.36
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,535.84,417.59
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,439.06,336.3
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,232.16,113.39
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,11.46,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,25.55,15.45
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,32.92,23.19
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,40.44,30.26
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,45.98,35.27
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,51.54,40.08
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,55.24,43.1
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,58.93,46.0
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,79.18,63.13
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,100.52,80.85
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,118.03,95.19
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,134.4,108.39
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,99.95,79.08
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,80.71,62.66
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,82.09,63.56
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,119.82,67.5
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,183.44,100.95
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,247.24,148.18
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,310.48,201.28
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,373.18,255.88
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,433.96,308.48
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,493.28,358.73
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,549.7,406.03
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,604.1,450.47
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,654.8,490.21
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,702.81,526.85
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,745.64,559.81
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,785.18,589.83
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,819.52,614.28
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,850.13,636.17
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,874.63,655.03
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,895.13,671.42
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,906.97,681.14
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,914.62,688.28
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,913.66,690.2
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,908.6,689.51
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,901.66,686.27
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,880.29,672.99
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,845.06,650.64
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,806.45,624.92
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,742.23,578.08
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,675.68,526.99
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,583.51,456.24
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,484.25,371.73
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,251.31,98.97
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
