Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,12.27,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,24.96,14.9
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,33.64,23.92
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,42.38,32.12
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,47.72,36.97
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,57.49,45.52
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,61.72,48.98
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,65.92,52.3
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,68.78,54.38
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,71.62,56.39
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,73.83,57.84
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,83.93,65.94
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,85.84,67.07
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,87.64,68.11
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,88.9,68.84
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,125.54,72.12
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,188.93,104.58
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,252.61,150.4
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,315.61,201.73
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,378.08,254.29
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,438.3,304.53
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,497.3,352.6
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,553.53,397.64
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,607.71,439.73
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,658.01,477.38
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,705.59,512.04
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,748.91,543.41
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,788.99,571.94
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,822.8,595.21
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,852.86,615.77
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,876.1,632.12
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,895.27,646.09
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,907.31,655.76
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,915.19,663.04
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,913.4,664.94
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,917.99,671.24
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,900.24,662.44
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,878.51,651.06
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,842.37,629.55
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,802.82,604.81
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,739.72,561.74
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,674.37,514.39
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,580.21,444.76
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,479.2,360.15
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,246.42,61.7
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,11.8,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,24.84,14.41
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,33.45,23.42
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,42.13,31.49
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,47.38,36.22
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,52.7,40.78
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,61.24,47.96
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,65.37,51.18
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,67.82,52.87
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,70.26,54.53
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,72.44,56.07
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,74.57,57.57
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,84.09,65.08
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,85.58,65.87
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,86.83,66.62
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,121.46,69.55
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,182.61,100.5
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,244.17,144.78
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,305.14,194.73
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,365.54,246.09
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,423.86,295.34
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,481.08,342.72
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,535.35,387.25
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,587.56,429.03
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,636.07,466.14
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,681.94,500.31
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,723.78,531.55
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,762.46,559.99
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,794.95,582.88
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,823.79,603.03
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,846.45,618.82
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,865.18,632.19
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,872.86,638.95
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,876.36,643.25
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,883.19,649.08
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,875.87,645.65
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,857.52,635.05
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,835.35,621.83
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,797.06,597.91
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,755.56,570.78
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,698.72,530.18
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,634.25,481.69
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,530.26,404.25
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,428.55,318.15
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,219.4,12.54
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,12.2,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,25.48,14.3
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,35.15,24.27
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,44.84,33.08
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,49.56,37.28
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,54.44,41.39
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,58.22,44.48
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,67.08,51.8
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,69.08,53.21
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,71.13,54.64
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,112.54,88.81
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,169.43,134.87
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,180.46,143.05
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,191.14,150.97
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,123.01,95.53
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,121.3,69.97
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,181.31,100.3
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,241.61,143.64
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,300.7,192.13
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,359.28,242.18
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,416.58,290.75
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,472.67,337.34
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,525.58,380.93
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,576.57,421.84
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,623.7,458.12
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,668.29,491.51
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,708.15,521.57
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,744.87,548.83
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,776.33,571.17
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,804.25,590.31
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,825.31,604.93
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,842.5,617.12
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,850.96,623.68
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,865.46,634.48
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,861.48,632.74
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,853.44,628.55
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,833.09,616.17
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,808.98,601.19
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,769.5,576.12
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,733.99,552.7
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,666.98,505.01
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,598.65,453.86
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,492.18,373.88
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,387.93,284.59
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,197.75,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,11.8,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,22.33,11.62
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,38.23,26.85
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,53.86,40.8
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,68.52,53.64
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,83.21,66.19
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,97.91,78.42
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,112.33,90.14
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,126.74,101.6
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,140.63,112.44
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,142.2,113.12
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,147.84,117.16
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,160.58,126.89
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,172.53,135.88
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,174.8,137.19
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,195.06,137.68
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,198.15,123.84
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,234.25,140.09
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,296.69,190.63
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,352.81,238.21
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,402.05,283.52
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,437.6,315.43
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,496.19,360.25
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,559.67,409.64
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,585.36,429.6
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,588.53,432.25
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,546.53,403.42
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,490.14,363.06
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,521.15,386.83
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,538.68,400.83
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,421.13,316.27
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,292.77,220.61
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,561.9,427.19
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,792.76,593.05
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,668.17,506.18
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,527.61,404.96
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,367.12,285.43
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,205.28,158.65
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,180.35,140.02
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,154.75,120.09
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,124.79,95.82
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,81.66,60.57
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,54.92,38.46
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,25.49,13.68
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,11.07,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,11.8,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,22.86,11.75
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,34.5,23.64
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,44.47,32.73
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,52.35,39.75
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,60.08,46.42
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,64.56,50.11
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,69.02,53.67
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,61.02,46.6
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,64.58,49.36
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,70.55,54.09
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,76.48,58.74
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,99.79,77.7
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,122.34,95.72
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,90.24,69.12
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,118.61,70.45
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,175.11,98.46
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,232.63,139.0
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,290.01,185.14
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,350.31,234.97
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,404.3,279.56
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,457.69,322.72
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,486.06,348.28
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,485.31,350.37
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,537.13,388.57
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,587.47,425.18
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,592.64,429.45
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,579.58,421.43
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,690.79,501.36
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,774.51,559.96
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,803.24,579.25
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,820.04,591.63
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,827.75,598.46
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,831.45,602.98
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,826.0,601.74
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,816.6,598.08
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,794.45,585.97
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,774.75,575.32
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,733.18,548.8
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,688.91,519.5
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,619.86,471.53
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,549.57,419.76
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,440.12,336.16
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,333.35,240.6
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,127.83,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,11.41,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,22.16,10.87
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,33.79,22.96
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,43.83,32.13
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,49.59,37.35
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,55.41,42.39
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,59.78,46.03
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,64.13,49.54
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,66.88,51.5
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,75.31,58.21
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,114.0,90.13
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,162.27,129.27
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,170.96,135.37
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,187.71,147.95
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,178.11,139.91
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,180.26,134.76
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,209.28,150.08
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,270.1,188.67
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,294.2,197.72
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,350.9,236.2
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,392.91,278.34
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,409.05,296.79
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,480.64,349.76
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,562.0,411.74
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,608.2,448.41
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,652.02,482.65
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,594.15,440.78
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,482.41,358.2
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,525.52,390.48
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,556.38,413.51
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,705.06,524.42
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,820.75,606.89
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,713.33,532.84
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,549.94,414.25
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,481.88,366.32
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,389.99,299.11
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,605.13,465.52
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,778.94,590.66
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,742.7,565.05
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,698.44,534.03
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,630.38,484.4
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,561.16,431.14
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,449.06,343.7
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,340.11,241.51
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,131.17,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,11.8,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,22.8,10.83
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,35.01,23.72
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,45.43,33.18
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,50.79,38.03
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,56.28,42.77
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,60.31,46.09
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,64.34,49.31
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,98.99,78.2
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,136.28,108.74
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,101.48,79.39
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,77.69,59.33
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,77.7,59.06
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,86.43,65.96
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,87.65,66.66
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,116.54,68.06
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,175.15,96.06
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,234.49,137.91
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,293.65,186.23
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,352.31,236.34
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,408.76,284.35
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,464.28,330.75
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,517.19,374.84
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,568.13,416.29
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,615.32,453.06
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,659.91,486.9
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,699.61,517.33
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,736.14,544.94
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,767.53,567.88
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,795.36,587.55
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,816.61,602.65
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,834.01,615.31
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,843.01,622.7
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,848.0,627.62
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,854.08,634.26
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,846.64,631.8
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,826.55,619.48
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,802.75,604.46
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,762.65,577.22
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,719.48,546.7
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,657.71,501.4
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,588.74,448.11
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,476.15,361.04
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,367.05,253.43
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,144.32,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,11.8,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,22.7,10.3
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,33.1,22.06
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,46.1,33.72
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,51.42,38.56
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,56.91,43.31
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,61.25,46.9
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,65.58,50.37
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,66.13,50.58
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,72.25,55.45
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,74.33,56.88
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,76.37,58.28
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,76.13,57.67
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,84.67,64.27
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,86.24,65.41
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,114.5,66.97
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,173.12,94.69
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,232.39,136.46
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,289.74,195.49
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,320.75,231.59
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,375.52,266.44
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,462.59,329.59
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,515.35,373.52
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,566.21,414.96
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,613.24,452.71
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,657.76,487.76
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,697.74,518.44
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,734.6,546.36
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,765.75,568.44
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,793.36,586.95
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,813.61,602.76
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,829.97,616.13
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,837.79,622.62
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,851.32,633.24
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,846.76,631.18
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,838.18,626.55
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,816.35,613.0
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,790.79,596.68
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,749.19,569.42
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,711.39,543.57
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,643.04,493.02
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,573.6,438.81
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,458.96,349.1
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,346.07,233.07
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,135.28,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,10.62,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,20.29,8.06
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,35.61,24.04
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,50.42,37.35
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,64.93,50.08
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,79.06,62.2
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,91.47,72.58
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,103.48,82.41
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,115.32,91.92
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,126.75,100.95
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,134.76,107.03
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,142.59,112.91
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,151.18,119.37
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,159.44,125.52
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,171.91,135.03
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,195.98,141.68
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,213.96,143.88
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,254.1,166.33
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,301.59,207.74
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,340.74,242.79
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,379.41,272.34
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,425.44,307.79
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,468.82,342.25
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,513.47,377.24
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,516.15,380.39
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,501.38,370.0
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,520.72,385.31
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,538.81,399.47
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,533.37,396.34
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,524.44,390.62
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,552.42,412.8
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,580.15,434.73
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,576.26,433.42
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,569.97,430.59
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,506.24,385.18
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,419.03,321.82
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,613.35,470.98
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,766.35,580.0
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,729.65,554.91
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,684.6,523.89
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,609.92,468.86
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,534.25,410.16
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,416.44,317.44
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,297.23,193.07
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,113.24,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,10.62,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,20.52,7.68
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,32.54,21.49
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,42.99,31.02
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,60.12,45.96
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,78.2,61.44
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,68.99,53.47
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,62.72,47.95
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,90.24,70.89
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,119.05,94.48
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,122.65,96.93
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,129.35,101.93
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,148.13,116.72
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,160.97,126.54
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,168.62,132.39
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,189.53,135.76
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,225.55,154.31
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,260.63,177.4
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,300.56,208.89
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,342.27,242.71
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,377.68,271.54
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,412.15,299.22
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,444.44,325.27
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,481.33,354.22
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,480.79,355.64
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,478.43,354.95
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,531.5,396.47
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,602.1,450.18
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,605.73,453.34
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,590.34,443.43
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,584.12,440.03
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,574.82,434.31
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,695.7,525.59
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,802.38,601.44
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,709.71,538.04
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,596.0,456.93
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,571.54,441.05
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,544.48,422.36
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,588.34,456.5
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,636.28,489.95
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,561.94,433.04
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,486.42,373.48
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,366.86,279.18
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,245.63,151.01
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,88.94,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
