Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,11.02,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,20.85,7.21
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,34.92,23.56
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,48.79,36.23
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,58.85,45.24
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,68.78,53.87
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,79.79,63.33
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,95.87,76.95
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,115.81,93.47
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,133.83,108.14
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,144.6,116.81
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,149.54,120.59
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,165.11,132.94
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,182.23,146.44
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,191.11,153.39
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,205.34,155.39
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,202.88,152.38
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,199.38,150.9
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,200.75,152.03
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,201.41,152.68
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,264.41,199.47
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,341.83,257.65
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,398.35,300.89
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,463.05,351.21
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,551.54,420.02
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,641.25,490.59
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,679.82,521.81
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,715.34,550.42
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,747.71,576.64
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,776.92,599.48
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,796.52,614.51
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,812.24,626.92
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,679.83,530.14
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,521.59,408.14
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,529.38,417.66
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,535.09,425.3
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,659.47,525.22
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,768.1,608.62
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,725.67,577.49
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,680.53,543.59
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,612.63,489.6
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,543.6,431.77
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,426.23,333.33
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,302.64,179.01
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,118.64,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,8.65,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,20.12,6.32
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,28.03,18.5
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,36.14,26.31
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,41.43,31.24
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,46.8,36.02
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,50.7,39.4
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,59.87,47.31
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,63.55,50.19
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,67.1,52.91
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,69.67,54.84
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,72.12,56.66
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,74.0,57.99
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,75.78,59.23
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,77.36,60.43
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,103.11,61.07
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,167.04,90.73
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,231.08,136.68
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,294.04,189.52
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,356.28,244.47
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,416.9,297.97
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,475.99,349.19
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,532.03,397.4
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,585.93,442.6
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,635.61,482.48
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,682.44,519.0
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,724.95,552.43
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,764.12,582.74
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,797.47,607.32
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,827.02,628.34
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,850.35,645.12
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,869.63,659.26
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,880.74,667.95
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,887.65,673.98
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,885.03,674.59
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,878.31,672.49
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,859.92,661.31
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,837.88,647.36
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,809.65,627.32
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,768.52,596.68
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,699.67,543.93
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,629.09,486.39
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,509.18,389.48
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,380.86,203.07
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,163.85,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,8.26,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,19.19,4.8
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,28.0,18.55
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,36.96,27.18
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,42.58,32.51
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,48.27,37.67
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,52.1,40.93
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,55.94,44.07
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,65.01,51.69
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,68.83,54.62
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,71.7,56.69
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,74.44,58.63
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,76.89,60.31
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,79.21,61.87
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,80.73,63.0
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,104.92,63.15
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,168.41,92.0
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,231.97,136.89
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,294.2,187.96
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,355.74,240.9
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,416.04,292.99
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,474.88,342.85
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,530.34,389.51
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,583.69,433.24
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,633.03,472.14
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,679.56,507.88
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,720.86,539.78
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,758.78,568.67
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,791.91,593.12
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,821.31,613.76
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,843.47,629.61
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,861.58,642.93
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,870.9,650.98
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,876.03,656.47
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,872.56,656.76
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,874.76,661.04
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,853.66,648.47
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,828.67,633.04
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,786.74,604.91
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,741.56,572.91
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,668.25,518.29
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,603.28,465.91
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,479.31,365.97
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,344.5,160.02
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,141.63,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.08,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,13.75,0.85
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,28.55,18.71
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,43.2,32.33
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,57.97,45.75
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,72.74,58.91
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,86.66,71.02
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,100.3,82.63
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,116.71,96.41
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,132.77,109.65
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,131.94,108.4
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,138.33,113.31
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,146.06,119.07
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,153.55,124.58
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,152.13,122.88
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,169.64,123.79
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,208.37,143.29
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,249.46,171.81
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,285.43,193.25
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,345.11,237.54
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,390.03,282.11
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,420.04,311.91
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,484.45,362.57
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,554.82,418.65
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,475.03,362.03
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,332.1,253.23
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,448.28,343.48
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,557.58,426.88
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,556.27,426.62
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,551.46,424.17
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,694.02,533.37
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,813.72,620.77
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,735.3,565.49
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,632.36,490.1
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,665.22,517.8
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,705.2,547.7
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,736.85,570.65
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,757.75,585.24
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,718.44,558.25
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,670.56,524.16
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,596.66,469.05
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,521.83,409.55
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,394.59,303.81
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,254.09,94.92
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,99.13,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.26,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,15.74,0.41
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,30.47,19.88
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,44.9,33.21
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,60.14,46.76
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,75.05,59.7
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,89.25,71.83
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,103.09,83.38
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,111.72,90.12
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,122.12,98.21
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,94.53,74.62
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,62.28,47.22
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,60.6,45.6
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,80.93,62.33
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,127.07,100.01
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,200.28,149.92
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,217.96,158.92
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,248.67,179.53
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,278.05,200.87
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,310.63,225.52
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,290.2,213.85
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,256.02,190.49
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,381.69,281.58
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,537.1,395.03
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,510.12,377.89
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,441.89,328.98
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,411.66,307.96
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,362.56,272.22
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,263.46,198.42
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,148.07,109.96
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,247.35,188.01
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,345.84,263.79
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,231.16,176.64
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,104.01,77.04
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,82.7,60.59
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,61.47,43.86
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,396.55,314.78
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,691.63,532.43
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,639.49,494.21
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,584.72,455.03
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,504.02,393.56
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,420.76,327.12
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,299.91,227.28
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,163.67,39.39
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,55.73,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,8.65,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,16.6,0.0
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,29.55,19.11
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,42.37,31.13
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,54.37,41.92
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,66.08,52.16
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,74.71,59.57
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,83.11,66.59
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,91.77,73.54
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,100.15,80.12
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,85.26,67.28
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,74.72,58.18
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,76.08,59.06
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,77.45,59.93
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,119.14,94.5
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,176.98,129.78
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,200.63,135.11
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,240.47,159.03
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,288.5,200.64
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,328.94,236.84
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,353.36,258.97
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,371.61,275.4
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,416.88,310.15
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,474.35,354.25
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,555.6,415.49
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,636.71,476.9
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,620.49,465.63
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,572.9,431.17
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,579.44,437.54
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,568.04,430.88
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,524.66,399.41
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,457.99,350.64
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,450.56,346.72
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,441.6,341.34
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,462.48,358.59
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,462.28,360.34
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,437.3,342.23
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,410.47,322.54
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,376.95,298.19
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,341.69,271.54
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,294.36,233.87
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,245.84,193.51
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,172.93,129.93
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,71.12,3.57
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,26.16,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,8.26,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,16.04,0.0
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,27.44,17.23
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,37.7,27.07
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,44.04,32.92
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,50.44,38.57
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,54.65,42.11
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,58.88,45.52
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,66.89,52.07
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,69.99,54.33
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,72.51,56.17
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,74.98,57.96
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,76.89,59.27
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,78.76,60.54
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,79.86,61.18
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,96.86,60.23
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,185.72,120.66
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,249.7,178.96
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,259.77,189.12
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,265.03,195.79
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,330.71,236.05
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,437.82,311.42
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,488.26,353.16
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,536.8,392.65
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,508.46,374.77
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,433.6,320.73
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,568.73,421.92
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,695.16,514.77
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,723.96,535.8
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,749.3,553.93
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,640.92,477.89
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,495.44,372.03
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,649.48,488.62
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,791.93,588.45
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,783.54,583.78
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,771.21,577.85
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,751.54,566.06
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,723.57,548.17
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,676.73,516.37
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,627.4,481.19
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,551.2,423.77
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,474.24,362.46
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,347.29,256.93
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,201.14,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,76.83,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,8.26,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,15.91,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,27.36,16.97
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,41.45,30.14
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,48.32,36.48
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,55.26,42.58
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,60.33,46.83
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,65.37,50.89
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,68.08,52.84
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,70.84,54.76
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,73.32,56.56
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,82.05,63.53
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,83.46,64.39
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,84.88,65.27
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,128.27,100.42
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,191.52,141.07
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,220.82,157.09
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,249.83,177.25
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,265.1,191.25
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,274.05,200.71
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,281.34,207.2
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,283.06,209.24
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,398.27,291.67
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,539.36,394.73
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,443.34,329.18
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,282.41,210.38
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,495.65,372.55
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,701.79,522.88
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,731.03,544.25
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,756.77,563.24
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,775.71,576.99
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,799.13,593.97
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,803.72,598.64
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,804.12,600.76
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,797.06,598.78
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,786.04,594.13
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,761.13,578.49
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,738.6,564.13
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,692.53,532.32
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,643.94,497.04
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,566.5,437.69
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,488.41,374.41
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,359.73,265.2
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,210.1,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,82.14,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,7.08,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,14.83,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,24.43,14.51
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,34.13,23.96
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,39.97,29.44
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,49.74,38.13
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,54.13,41.84
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,58.53,45.43
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,61.54,47.71
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,64.53,49.92
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,66.95,51.71
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,69.32,53.45
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,78.86,61.07
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,81.1,62.53
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,82.53,63.57
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,97.34,62.15
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,183.01,117.31
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,247.04,174.86
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,272.75,182.5
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,332.55,221.2
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,388.28,268.9
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,442.88,315.01
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,494.73,358.49
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,544.54,399.21
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,526.19,389.47
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,463.06,344.69
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,590.46,440.52
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,706.88,526.89
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,735.7,547.24
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,760.85,564.17
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,780.21,578.89
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,795.75,591.22
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,802.57,597.09
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,814.44,606.59
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,808.08,604.62
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,797.76,600.11
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,773.0,584.78
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,744.57,566.5
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,698.08,533.79
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,656.09,502.66
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,578.25,443.41
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,499.86,380.16
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,367.11,266.64
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,211.57,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,6.69,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,7.47,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,14.5,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,26.27,15.77
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,37.01,26.26
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,43.01,31.83
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,49.13,37.25
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,45.88,34.42
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,49.06,37.07
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,65.94,51.41
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,82.19,64.98
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,90.84,71.94
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,99.41,78.77
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,136.83,109.26
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,166.42,132.67
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,173.89,138.09
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,178.69,132.18
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,174.98,110.73
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,213.28,123.5
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,270.92,169.55
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,328.03,218.15
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,382.85,265.16
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,436.65,310.76
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,487.99,354.06
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,537.37,394.76
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,582.8,430.85
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,625.64,464.03
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,663.66,493.96
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,698.54,521.14
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,727.9,544.1
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,753.72,563.22
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,772.89,577.24
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,788.25,588.83
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,799.86,598.05
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,799.25,599.08
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,791.84,596.52
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,780.49,591.25
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,754.59,574.8
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,730.9,559.46
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,683.35,526.41
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,633.35,489.84
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,552.39,427.21
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,470.89,360.6
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,335.68,242.47
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,138.01,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
