Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,7.08,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,13.69,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,26.17,15.39
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,37.64,26.61
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,44.32,32.79
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,51.09,38.77
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,56.0,43.0
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,60.91,47.09
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,63.18,48.82
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,70.87,55.12
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,73.4,56.96
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,75.9,58.76
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,76.9,59.19
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,77.94,59.64
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,121.91,95.44
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,176.07,129.65
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,174.08,109.51
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,213.05,122.9
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,270.37,167.97
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,327.35,215.7
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,382.12,261.83
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,436.28,306.9
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,487.82,349.78
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,537.47,390.16
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,583.69,426.48
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,627.53,460.14
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,666.42,490.24
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,702.25,517.67
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,732.45,541.23
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,759.15,561.09
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,779.39,575.94
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,795.85,588.44
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,804.93,596.17
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,818.92,607.44
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,813.22,605.96
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,803.53,601.93
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,781.42,588.39
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,755.66,571.9
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,711.16,541.49
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,663.66,507.12
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,593.15,453.5
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,515.45,390.54
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,379.87,268.74
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,181.68,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,12.59,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,22.44,12.44
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,31.84,21.97
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,40.96,30.31
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,47.4,36.06
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,51.47,39.53
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,55.57,42.88
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,59.04,45.6
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,62.48,48.21
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,64.6,49.76
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,73.81,57.3
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,76.23,59.04
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,78.52,60.69
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,79.98,61.64
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,90.38,59.66
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,175.13,110.76
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,243.78,169.65
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,267.94,177.91
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,323.09,214.93
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,378.14,262.63
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,431.56,308.36
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,482.16,351.49
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,530.71,391.96
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,575.15,427.68
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,616.85,460.39
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,653.48,489.23
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,686.9,515.15
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,639.78,479.8
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,542.61,408.27
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,672.85,506.34
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,769.9,576.18
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,509.18,390.34
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,158.24,119.07
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,492.41,384.15
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,764.19,581.42
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,736.85,561.21
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,705.92,540.36
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,664.14,511.09
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,614.57,474.37
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,532.44,410.82
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,449.97,343.3
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,316.79,221.78
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,121.21,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,12.59,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,23.6,12.69
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,37.52,26.14
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,43.74,32.0
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,50.11,37.71
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,54.99,41.94
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,59.87,46.02
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,61.81,47.38
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,69.09,53.2
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,80.66,62.65
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,112.88,89.14
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,82.86,63.83
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,75.53,57.49
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,76.76,58.38
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,85.24,65.25
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,149.13,96.91
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,190.16,141.87
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,198.15,147.48
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,202.67,150.62
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,287.76,204.44
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,420.75,298.79
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,470.43,340.82
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,518.22,380.68
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,562.06,416.78
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,603.33,450.16
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,639.68,479.34
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,672.96,505.81
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,700.43,527.74
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,724.39,546.4
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,741.85,559.53
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,763.56,575.81
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,769.33,581.27
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,771.17,584.2
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,762.5,580.64
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,749.98,574.36
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,721.09,555.2
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,694.41,537.09
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,646.05,502.56
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,595.41,464.57
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,506.02,395.17
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,416.31,321.47
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,283.16,195.17
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,89.81,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,11.02,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,25.59,13.85
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,40.71,28.76
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,50.0,37.32
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,59.29,45.58
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,66.21,51.57
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,73.08,57.32
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,77.62,60.95
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,79.42,62.19
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,81.89,63.96
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,84.36,65.71
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,121.21,96.01
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,163.89,130.51
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,174.02,138.12
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,178.42,141.11
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,194.29,144.4
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,210.32,155.61
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,202.67,150.62
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,193.37,144.45
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,254.58,188.33
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,332.32,245.03
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,319.74,237.55
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,294.75,220.12
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,437.92,327.84
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,591.7,442.59
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,524.93,394.25
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,413.79,311.47
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,342.24,258.89
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,247.79,187.23
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,501.11,385.12
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,729.91,555.26
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,429.83,335.0
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,72.13,51.95
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,178.04,138.72
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,308.32,242.13
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,436.85,345.0
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,565.93,444.5
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,506.32,399.44
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,445.57,352.48
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,352.74,278.29
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,246.32,190.94
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,147.45,97.49
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.51,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,17.17,7.19
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,28.62,18.54
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,43.29,31.56
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,57.77,44.27
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,71.84,56.5
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,85.78,68.41
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,91.11,72.82
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,96.26,77.0
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,121.03,97.65
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,142.35,115.15
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,86.77,68.15
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,19.12,10.69
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,88.06,68.91
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,148.6,118.8
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,153.11,116.18
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,157.38,119.01
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,213.55,157.28
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,294.37,214.88
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,317.55,233.51
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,342.71,253.93
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,326.03,244.15
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,296.18,223.3
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,158.74,119.65
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,11.5,3.6
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,230.32,177.46
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,461.53,349.25
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,258.06,198.04
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,44.56,30.16
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,32.2,20.44
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,19.89,10.53
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,194.19,152.6
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,382.68,298.47
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,427.2,333.71
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,452.14,355.49
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,424.98,335.96
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,395.85,314.73
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,355.17,283.86
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,313.14,250.7
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,332.5,264.37
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,330.84,258.23
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,211.1,138.6
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,38.7,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,10.26,1.91
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,17.52,9.3
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,27.11,17.94
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,36.73,26.52
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,46.57,35.23
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,56.17,43.6
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,65.35,51.49
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,74.45,59.23
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,89.84,72.28
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,104.94,84.97
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,112.74,91.16
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,120.44,97.23
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,132.6,107.19
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,144.67,117.01
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,151.97,116.89
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,159.4,122.22
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,148.94,113.95
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,137.13,104.67
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,145.15,110.94
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,153.49,117.45
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,124.08,94.27
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,93.33,69.87
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,107.83,81.35
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,122.67,92.97
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,121.18,91.84
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,119.68,90.77
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,133.29,101.73
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,147.76,113.37
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,134.18,102.78
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,120.27,91.91
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,113.09,86.42
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,105.89,80.87
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,75.36,56.45
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,46.74,33.2
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,40.17,27.86
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,33.62,22.46
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,27.46,17.36
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,21.33,12.2
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,15.2,6.95
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,9.1,1.71
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,4.92,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.79,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.13,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.27,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,3.78,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,6.83,0.38
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,8.36,1.73
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,18.67,10.79
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,29.03,19.79
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,34.04,24.08
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,39.06,28.36
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,42.55,31.23
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,46.05,34.07
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,48.78,36.24
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,51.51,38.41
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,121.62,92.38
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,188.38,143.84
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,191.91,146.27
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,202.27,154.34
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,198.54,151.45
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,189.74,144.59
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,207.13,158.09
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,229.77,175.64
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,224.4,171.67
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,222.69,170.6
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,192.88,147.71
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,161.3,123.22
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,381.33,298.03
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,605.11,466.57
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,559.67,432.19
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,491.52,382.14
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,468.9,366.8
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,443.61,348.89
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,416.48,330.06
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,368.44,294.96
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,337.0,271.15
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,304.64,245.91
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,265.73,215.17
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,225.57,182.36
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,175.67,140.26
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,123.86,95.3
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,70.1,39.56
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,4.72,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.36,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,10.65,1.73
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,19.06,10.73
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,29.82,20.54
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,40.32,30.02
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,51.32,39.78
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,62.23,49.28
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,72.36,57.94
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,82.41,66.38
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,111.88,91.55
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,133.91,110.05
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,143.61,117.72
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,153.06,125.14
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,157.47,128.31
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,161.68,131.32
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,161.47,124.27
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,147.96,113.55
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,146.75,112.54
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,145.11,111.22
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,217.11,165.7
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,301.84,229.85
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,236.22,180.98
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,156.74,119.79
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,155.81,119.26
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,154.78,118.54
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,107.17,80.88
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,59.29,42.54
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,41.48,28.2
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,23.75,13.8
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,15.3,6.94
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,6.87,0.02
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,6.86,0.03
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,6.86,0.04
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,37.5,25.57
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,70.07,52.71
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,60.56,44.93
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,50.98,37.03
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,41.35,29.05
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,32.1,21.25
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,23.65,13.97
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,15.22,6.65
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,8.35,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.57,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,9.44,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,19.39,7.03
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,31.97,21.51
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,39.51,28.71
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,47.09,35.64
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,52.06,40.07
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,57.04,44.36
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,54.31,41.83
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,60.45,46.95
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,63.6,49.53
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,66.71,52.05
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,80.71,63.75
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,94.46,75.08
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,101.24,80.6
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,107.94,86.06
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,106.59,80.8
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,105.04,79.29
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,124.79,94.83
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,145.05,110.68
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,113.51,85.53
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,80.14,58.9
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,78.66,57.75
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,77.16,56.56
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,72.92,53.08
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,68.64,49.59
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,92.57,68.71
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,117.28,88.33
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,214.27,165.44
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,315.08,243.77
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,281.64,218.44
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,245.57,191.1
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,504.07,396.55
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,728.14,562.63
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,490.05,386.62
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,198.19,156.06
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,418.55,337.34
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,633.15,498.99
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,578.01,456.18
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,520.48,411.9
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,432.07,341.17
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,342.94,265.32
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,182.16,98.7
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,3.93,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,16.59,4.5
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,28.96,18.97
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,43.89,32.61
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,57.95,45.26
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,71.74,57.55
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,85.28,69.4
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,86.44,70.31
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,84.91,68.82
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,86.29,69.83
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,87.51,70.69
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,75.78,60.27
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,63.07,49.07
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,115.81,94.02
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,163.28,133.72
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,140.77,109.1
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,113.45,87.38
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,105.1,80.56
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,96.31,73.38
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,127.17,98.01
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,158.81,123.0
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,165.57,128.38
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,172.6,134.03
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,153.95,119.27
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,134.29,103.63
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,139.26,107.76
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,144.54,112.13
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,144.11,111.93
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,143.79,111.85
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,139.68,108.75
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,135.62,105.7
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,205.62,163.82
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,270.23,216.94
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,219.99,176.69
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,152.11,121.45
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,132.84,105.85
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,113.28,89.65
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,91.11,70.99
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,68.39,51.59
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,49.09,35.05
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,28.03,16.93
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,12.58,1.04
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,1.89,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,3.78,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,6.44,0.0
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,9.1,2.43
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,11.77,4.86
