Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,15,891.5,94.0,2.7,23.0,644.5,411.27,299.54
2016,11,29,12,30,893.0,94.0,2.7,23.0,646.0,459.03,341.55
2016,11,29,12,45,891.0,94.0,2.7,23.5,639.5,503.35,379.31
2016,11,29,13,0,889.0,94.0,2.7,24.0,633.0,545.36,414.23
2016,11,29,13,15,884.0,93.0,2.75,24.0,618.0,585.38,447.68
2016,11,29,13,30,879.0,92.0,2.8,24.0,603.0,620.34,476.77
2016,11,29,13,45,876.5,88.5,2.9,24.0,581.0,651.21,502.63
2016,11,29,14,0,874.0,85.0,3.0,24.0,559.0,678.92,525.85
2016,11,29,14,15,861.5,83.0,3.05,24.0,528.5,698.17,542.42
2016,11,29,14,30,849.0,81.0,3.1,24.0,498.0,713.64,556.04
2016,11,29,14,45,839.0,76.0,3.2,24.0,462.5,723.74,564.87
2016,11,29,15,0,829.0,71.0,3.3,24.0,427.0,730.08,571.09
2016,11,29,15,15,803.5,68.0,3.0,23.5,384.5,723.22,567.05
2016,11,29,15,30,778.0,65.0,2.7,23.0,342.0,712.44,559.9
2016,11,29,15,45,742.0,60.5,2.45,22.5,296.0,687.84,542.38
2016,11,29,16,0,706.0,56.0,2.2,22.0,250.0,659.62,521.27
2016,11,29,16,15,645.5,50.5,2.05,21.0,201.0,607.46,482.36
2016,11,29,16,30,585.0,45.0,1.9,20.0,152.0,560.75,444.92
2016,11,29,16,45,479.5,36.5,1.75,19.0,106.0,466.83,367.92
2016,11,29,17,0,374.0,28.0,1.6,18.0,60.0,373.91,271.65
2016,11,29,17,15,187.0,14.0,1.6,17.5,30.0,152.07,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,155.5,10.0,4.05,7.5,18.5,7.87,0.0
2016,11,30,7,30,311.0,20.0,4.2,8.0,37.0,16.68,0.0
2016,11,30,7,45,444.0,28.5,4.35,8.5,81.5,26.05,16.63
2016,11,30,8,0,577.0,37.0,4.5,9.0,126.0,34.15,24.83
2016,11,30,8,15,646.5,42.5,4.7,9.5,175.5,39.36,29.92
2016,11,30,8,30,716.0,48.0,4.9,10.0,225.0,44.67,34.9
2016,11,30,8,45,763.5,51.5,5.15,11.0,274.0,48.18,38.02
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,51.75,41.07
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,59.51,47.87
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,62.67,50.48
2016,11,30,9,45,893.0,61.5,5.3,13.5,455.0,64.96,52.28
2016,11,30,10,0,917.0,63.0,5.3,14.0,496.0,67.16,54.0
2016,11,30,10,15,931.5,64.5,5.15,14.5,530.0,69.09,55.46
2016,11,30,10,30,946.0,66.0,5.0,15.0,564.0,70.93,56.85
2016,11,30,10,45,959.0,66.0,4.9,15.5,591.5,79.27,63.9
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,138.46,75.19
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,197.74,115.07
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,256.73,163.92
2016,11,30,11,45,991.5,66.5,4.5,16.5,668.0,313.99,215.06
2016,11,30,12,0,997.0,66.0,4.4,17.0,679.0,370.25,266.4
2016,11,30,12,15,998.5,66.0,4.3,17.0,680.5,424.26,316.22
2016,11,30,12,30,1000.0,66.0,4.2,17.0,682.0,476.42,363.63
2016,11,30,12,45,999.5,65.5,4.1,17.5,675.5,525.14,406.53
2016,11,30,13,0,999.0,65.0,4.0,18.0,669.0,571.38,446.23
2016,11,30,13,15,994.5,64.5,3.95,18.0,653.0,612.78,482.11
2016,11,30,13,30,990.0,64.0,3.9,18.0,637.0,651.04,514.76
2016,11,30,13,45,983.0,63.0,3.85,18.0,613.5,683.96,542.71
2016,11,30,14,0,976.0,62.0,3.8,18.0,590.0,713.31,567.48
2016,11,30,14,15,964.5,60.5,3.75,18.0,558.5,735.4,586.46
2016,11,30,14,30,953.0,59.0,3.7,18.0,527.0,753.55,600.86
2016,11,30,14,45,934.0,58.5,3.65,18.0,488.5,763.56,609.2
2016,11,30,15,0,915.0,58.0,3.6,18.0,450.0,769.54,614.67
2016,11,30,15,15,891.0,56.0,3.35,17.5,406.0,765.86,613.22
2016,11,30,15,30,867.0,54.0,3.1,17.0,362.0,758.33,608.69
2016,11,30,15,45,832.0,50.5,2.85,16.5,313.5,736.49,592.96
2016,11,30,16,0,797.0,47.0,2.6,16.0,265.0,711.26,573.74
2016,11,30,16,15,741.0,42.5,2.25,15.0,214.5,672.03,542.72
2016,11,30,16,30,685.0,38.0,1.9,14.0,164.0,622.38,501.09
2016,11,30,16,45,586.0,31.0,1.6,13.0,115.5,533.87,426.03
2016,11,30,17,0,487.0,24.0,1.3,12.0,67.0,445.09,326.71
2016,11,30,17,15,243.5,12.0,1.3,11.5,33.5,192.83,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,9.5,1.5,4.5,17.5,7.47,0.0
2016,12,1,7,30,298.0,19.0,1.8,5.0,35.0,15.82,0.0
2016,12,1,7,45,418.5,29.0,2.1,6.0,78.0,24.27,15.19
2016,12,1,8,0,539.0,39.0,2.4,7.0,121.0,32.84,23.87
2016,12,1,8,15,609.5,46.0,2.35,7.5,169.5,42.04,32.62
2016,12,1,8,30,680.0,53.0,2.3,8.0,218.0,48.44,38.64
2016,12,1,8,45,721.0,58.0,2.3,9.0,265.5,52.88,42.63
2016,12,1,9,0,762.0,63.0,2.3,10.0,313.0,57.31,46.46
2016,12,1,9,15,791.0,66.5,2.45,11.0,357.0,60.37,48.95
2016,12,1,9,30,820.0,70.0,2.6,12.0,401.0,63.42,51.37
2016,12,1,9,45,839.0,73.0,2.8,13.0,440.0,65.9,53.23
2016,12,1,10,0,858.0,76.0,3.0,14.0,479.0,68.34,55.04
2016,12,1,10,15,872.0,78.0,3.1,14.5,511.5,69.93,56.21
2016,12,1,10,30,886.0,80.0,3.2,15.0,544.0,78.75,63.68
2016,12,1,10,45,895.5,81.0,3.35,16.0,569.5,84.96,68.69
2016,12,1,11,0,905.0,82.0,3.5,17.0,595.0,141.28,80.11
2016,12,1,11,15,911.0,83.0,3.4,17.0,613.0,197.39,117.18
2016,12,1,11,30,917.0,84.0,3.3,17.0,631.0,253.21,162.72
2016,12,1,11,45,921.5,84.0,3.2,17.5,640.5,307.35,210.41
2016,12,1,12,0,926.0,84.0,3.1,18.0,650.0,360.53,258.29
2016,12,1,12,15,770.5,132.5,3.05,18.0,604.5,391.35,292.24
2016,12,1,12,30,615.0,181.0,3.0,18.0,559.0,411.0,314.77
2016,12,1,12,45,767.5,132.5,3.0,18.5,598.5,476.39,367.37
2016,12,1,13,0,920.0,84.0,3.0,19.0,638.0,547.27,424.28
2016,12,1,13,15,914.5,83.0,2.95,19.0,622.5,585.01,456.58
2016,12,1,13,30,909.0,82.0,2.9,19.0,607.0,619.73,485.99
2016,12,1,13,45,593.5,159.5,2.85,19.5,497.0,542.17,427.37
2016,12,1,14,0,278.0,237.0,2.8,20.0,387.0,416.38,329.61
2016,12,1,14,15,570.5,157.0,2.75,19.5,443.0,566.54,450.87
2016,12,1,14,30,863.0,77.0,2.7,19.0,499.0,715.04,567.02
2016,12,1,14,45,844.0,75.0,2.7,19.0,462.0,722.42,572.48
2016,12,1,15,0,825.0,73.0,2.7,19.0,425.0,725.8,576.16
2016,12,1,15,15,799.0,69.5,2.5,18.5,382.5,718.17,571.72
2016,12,1,15,30,773.0,66.0,2.3,18.0,340.0,706.58,564.16
2016,12,1,15,45,735.0,61.5,2.1,18.0,294.0,680.64,544.42
2016,12,1,16,0,697.0,57.0,1.9,18.0,248.0,651.03,521.12
2016,12,1,16,15,636.5,51.5,1.7,16.5,199.5,599.13,482.39
2016,12,1,16,30,576.0,46.0,1.5,15.0,151.0,553.05,445.37
2016,12,1,16,45,472.5,37.0,1.35,14.0,105.5,460.49,368.28
2016,12,1,17,0,369.0,28.0,1.2,13.0,60.0,368.92,271.55
2016,12,1,17,15,184.5,14.0,1.2,12.5,30.0,149.76,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.75,9.0,5.0,3.93,0.0
2016,12,2,7,30,0.0,10.0,2.9,9.0,10.0,7.6,0.0
2016,12,2,7,45,0.0,25.0,3.05,9.5,25.0,19.1,10.42
2016,12,2,8,0,0.0,40.0,3.2,10.0,40.0,30.18,21.15
2016,12,2,8,15,0.0,57.0,3.25,10.5,57.0,42.47,32.56
2016,12,2,8,30,0.0,74.0,3.3,11.0,74.0,54.64,43.72
2016,12,2,8,45,0.0,91.0,3.4,11.5,91.0,66.68,54.57
2016,12,2,9,0,0.0,108.0,3.5,12.0,108.0,78.6,65.12
2016,12,2,9,15,103.0,138.5,3.6,12.5,180.0,95.46,79.88
2016,12,2,9,30,206.0,169.0,3.7,13.0,252.0,114.78,96.58
2016,12,2,9,45,151.5,187.0,3.8,14.0,251.5,124.35,104.33
2016,12,2,10,0,97.0,205.0,3.9,15.0,251.0,137.29,114.9
2016,12,2,10,15,246.5,204.5,4.0,15.5,331.0,132.44,110.24
2016,12,2,10,30,396.0,204.0,4.1,16.0,411.0,135.22,112.22
2016,12,2,10,45,214.0,215.5,4.25,16.5,328.5,144.12,119.44
2016,12,2,11,0,32.0,227.0,4.4,17.0,246.0,157.51,123.57
2016,12,2,11,15,16.0,193.5,4.35,17.0,203.0,144.18,112.96
2016,12,2,11,30,0.0,160.0,4.3,17.0,160.0,120.13,93.92
2016,12,2,11,45,0.0,131.0,4.3,17.0,131.0,99.82,77.22
2016,12,2,12,0,0.0,102.0,4.3,17.0,102.0,78.45,59.61
2016,12,2,12,15,0.0,83.5,4.3,17.0,83.5,64.3,47.91
2016,12,2,12,30,0.0,65.0,4.3,17.0,65.0,49.97,36.04
2016,12,2,12,45,1.0,122.0,4.3,17.0,123.0,94.51,72.89
2016,12,2,13,0,2.0,179.0,4.3,17.0,181.0,140.05,110.21
2016,12,2,13,15,1.0,127.0,4.3,16.5,128.0,98.99,76.76
2016,12,2,13,30,0.0,75.0,4.3,16.0,75.0,57.67,42.71
2016,12,2,13,45,0.0,48.5,4.35,16.0,48.5,37.18,25.64
2016,12,2,14,0,0.0,22.0,4.4,16.0,22.0,16.81,8.54
2016,12,2,14,15,0.0,82.0,4.45,16.0,82.0,63.05,47.48
2016,12,2,14,30,0.0,142.0,4.5,16.0,142.0,114.33,90.36
2016,12,2,14,45,2.5,145.0,4.6,16.0,146.0,120.63,95.85
2016,12,2,15,0,5.0,148.0,4.7,16.0,150.0,128.05,102.34
2016,12,2,15,15,2.5,133.5,4.55,15.5,134.5,114.97,91.74
2016,12,2,15,30,0.0,119.0,4.4,15.0,119.0,101.72,80.86
2016,12,2,15,45,0.0,102.5,4.3,15.0,102.5,88.1,69.47
2016,12,2,16,0,0.0,86.0,4.2,15.0,86.0,74.24,57.7
2016,12,2,16,15,0.0,68.5,4.1,14.5,68.5,58.85,44.56
2016,12,2,16,30,0.0,51.0,4.0,14.0,51.0,42.88,30.74
2016,12,2,16,45,0.0,35.5,3.9,14.0,35.5,28.63,18.21
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,15.25,5.92
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,7.87,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.55,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.5,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.45,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,3.5,4.35,8.0,3.5,2.65,0.0
2016,12,3,9,0,0.0,4.0,4.3,8.0,4.0,3.03,0.0
2016,12,3,9,15,0.0,28.5,4.35,8.0,28.5,21.73,14.29
2016,12,3,9,30,0.0,53.0,4.4,8.0,53.0,40.56,31.44
2016,12,3,9,45,0.0,97.0,4.5,8.5,97.0,73.3,60.9
2016,12,3,10,0,0.0,141.0,4.6,9.0,141.0,103.09,87.28
2016,12,3,10,15,0.0,104.0,4.65,9.0,104.0,78.78,65.36
2016,12,3,10,30,0.0,67.0,4.7,9.0,67.0,51.43,40.75
2016,12,3,10,45,0.0,40.5,4.8,9.0,40.5,31.01,22.34
2016,12,3,11,0,0.0,14.0,4.9,9.0,14.0,10.7,3.59
2016,12,3,11,15,0.0,14.0,5.05,9.0,14.0,10.7,3.58
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,10.71,3.58
2016,12,3,11,45,0.0,55.0,5.4,9.5,55.0,42.23,30.61
2016,12,3,12,0,0.0,96.0,5.6,10.0,96.0,73.92,57.49
2016,12,3,12,15,0.0,75.5,5.6,10.0,75.5,58.09,44.01
2016,12,3,12,30,0.0,55.0,5.6,10.0,55.0,42.24,30.51
2016,12,3,12,45,0.0,68.5,5.65,10.0,68.5,52.67,39.42
2016,12,3,13,0,0.0,82.0,5.7,10.0,82.0,63.12,48.34
2016,12,3,13,15,0.0,103.5,5.6,10.0,103.5,79.9,62.64
2016,12,3,13,30,0.0,125.0,5.5,10.0,125.0,97.15,77.33
2016,12,3,13,45,0.0,90.0,5.4,10.0,90.0,69.29,53.75
2016,12,3,14,0,0.0,55.0,5.3,10.0,55.0,42.18,30.65
2016,12,3,14,15,0.0,48.0,5.15,10.0,48.0,36.77,26.07
2016,12,3,14,30,0.0,41.0,5.0,10.0,41.0,31.37,21.48
2016,12,3,14,45,0.0,48.5,4.9,10.0,48.5,37.12,26.51
2016,12,3,15,0,0.0,56.0,4.8,10.0,56.0,42.89,31.57
2016,12,3,15,15,0.0,50.0,4.4,10.0,50.0,38.25,27.63
2016,12,3,15,30,0.0,44.0,4.0,10.0,44.0,33.62,23.67
2016,12,3,15,45,0.0,38.0,3.6,10.0,38.0,29.0,19.68
2016,12,3,16,0,0.0,32.0,3.2,10.0,32.0,24.39,15.66
2016,12,3,16,15,0.0,25.5,2.9,9.5,25.5,19.41,11.28
2016,12,3,16,30,0.0,19.0,2.6,9.0,19.0,14.44,6.86
2016,12,3,16,45,0.0,13.0,2.35,9.0,13.0,9.86,2.73
2016,12,3,17,0,0.0,7.0,2.1,9.0,7.0,5.3,0.0
2016,12,3,17,15,0.0,3.5,1.85,9.0,3.5,2.75,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,9.0,1.0,0.75,0.0
2016,12,4,8,0,0.0,2.0,4.3,9.0,2.0,1.51,0.0
2016,12,4,8,15,0.0,3.0,4.45,9.0,3.0,2.27,0.0
2016,12,4,8,30,0.0,4.0,4.6,9.0,4.0,3.03,0.0
2016,12,4,8,45,0.0,5.0,4.75,9.5,5.0,3.79,0.0
2016,12,4,9,0,0.0,6.0,4.9,10.0,6.0,4.55,0.0
2016,12,4,9,15,0.0,6.5,5.1,10.0,6.5,4.94,0.0
2016,12,4,9,30,0.0,7.0,5.3,10.0,7.0,5.32,0.0
2016,12,4,9,45,0.0,12.5,5.5,10.0,12.5,9.52,2.98
2016,12,4,10,0,0.0,18.0,5.7,10.0,18.0,13.73,6.78
2016,12,4,10,15,0.0,39.5,5.35,10.0,39.5,30.22,21.63
2016,12,4,10,30,0.0,61.0,5.0,10.0,61.0,46.8,36.46
2016,12,4,10,45,0.0,91.0,4.65,10.5,91.0,69.91,56.91
2016,12,4,11,0,0.0,121.0,4.3,11.0,121.0,91.46,72.3
2016,12,4,11,15,6.0,164.0,4.4,11.0,167.5,122.72,98.2
2016,12,4,11,30,12.0,207.0,4.5,11.0,214.0,154.77,124.56
2016,12,4,11,45,6.0,180.0,4.65,11.0,183.5,136.59,109.61
2016,12,4,12,0,0.0,153.0,4.8,11.0,153.0,116.37,92.92
2016,12,4,12,15,3.0,174.0,5.05,11.0,176.0,133.64,107.32
2016,12,4,12,30,6.0,195.0,5.3,11.0,199.0,151.72,122.4
2016,12,4,12,45,4.5,188.5,5.55,11.0,192.0,147.45,118.94
2016,12,4,13,0,3.0,182.0,5.8,11.0,185.0,142.86,115.22
2016,12,4,13,15,4.0,184.0,5.75,11.0,187.0,146.17,118.11
2016,12,4,13,30,5.0,186.0,5.7,11.0,189.0,149.76,121.27
2016,12,4,13,45,2.5,128.0,5.7,11.0,129.5,101.47,80.81
2016,12,4,14,0,0.0,70.0,5.7,11.0,70.0,53.77,40.41
2016,12,4,14,15,0.0,78.5,5.45,11.0,78.5,60.33,46.11
2016,12,4,14,30,0.0,87.0,5.2,11.0,87.0,67.04,51.94
2016,12,4,14,45,0.0,49.5,4.95,11.0,49.5,37.89,27.05
2016,12,4,15,0,0.0,12.0,4.7,11.0,12.0,9.14,2.26
2016,12,4,15,15,0.0,11.0,4.55,11.0,11.0,8.37,1.61
2016,12,4,15,30,0.0,10.0,4.4,11.0,10.0,7.6,0.96
2016,12,4,15,45,0.0,8.5,4.25,11.0,8.5,6.45,0.0
2016,12,4,16,0,0.0,7.0,4.1,11.0,7.0,5.31,0.0
2016,12,4,16,15,0.0,5.5,4.0,10.5,5.5,4.17,0.0
2016,12,4,16,30,0.0,4.0,3.9,10.0,4.0,3.03,0.0
2016,12,4,16,45,0.0,2.5,3.8,10.0,2.5,1.89,0.0
2016,12,4,17,0,0.0,1.0,3.7,10.0,1.0,0.75,0.0
2016,12,4,17,15,0.0,0.5,3.75,10.0,0.5,0.39,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.9,7.0,2.0,1.57,0.0
2016,12,5,7,30,0.0,4.0,2.9,7.0,4.0,3.02,0.0
2016,12,5,7,45,0.0,11.5,2.9,7.5,11.5,8.73,1.54
2016,12,5,8,0,0.0,19.0,2.9,8.0,19.0,14.45,7.23
2016,12,5,8,15,0.0,27.5,2.8,8.0,27.5,20.95,13.38
2016,12,5,8,30,0.0,36.0,2.7,8.0,36.0,27.47,19.5
2016,12,5,8,45,0.0,44.5,2.65,8.5,44.5,34.01,25.51
2016,12,5,9,0,0.0,53.0,2.6,9.0,53.0,40.56,31.44
2016,12,5,9,15,319.5,78.5,2.6,9.0,204.0,56.72,46.07
2016,12,5,9,30,639.0,104.0,2.6,9.0,355.0,79.71,66.69
2016,12,5,9,45,319.5,61.0,2.6,9.5,186.5,43.83,34.12
2016,12,5,10,0,0.0,18.0,2.6,10.0,18.0,13.73,6.8
2016,12,5,10,15,151.0,118.5,2.6,10.0,196.5,81.09,67.26
2016,12,5,10,30,302.0,219.0,2.6,10.0,375.0,141.24,120.07
2016,12,5,10,45,151.0,175.5,2.6,10.5,253.5,120.13,101.08
2016,12,5,11,0,0.0,132.0,2.6,11.0,132.0,99.08,78.63
2016,12,5,11,15,0.0,126.5,2.6,11.0,126.5,95.74,75.75
2016,12,5,11,30,0.0,121.0,2.6,11.0,121.0,92.15,72.66
2016,12,5,11,45,21.0,187.5,2.65,11.0,200.5,145.5,116.34
2016,12,5,12,0,42.0,254.0,2.7,11.0,280.0,200.93,161.37
2016,12,5,12,15,23.5,221.0,2.7,11.0,235.5,175.46,141.08
2016,12,5,12,30,5.0,188.0,2.7,11.0,191.0,145.97,117.24
2016,12,5,12,45,16.0,211.5,2.7,11.0,221.5,170.32,137.44
2016,12,5,13,0,27.0,235.0,2.7,11.0,252.0,196.63,159.22
2016,12,5,13,15,17.0,212.5,2.75,11.0,223.0,176.19,142.59
2016,12,5,13,30,7.0,190.0,2.8,11.0,194.0,154.19,124.56
2016,12,5,13,45,6.0,183.5,2.9,11.5,186.5,149.83,120.95
2016,12,5,14,0,5.0,177.0,3.0,12.0,179.0,145.38,117.23
2016,12,5,14,15,6.5,173.5,3.0,12.0,176.5,145.24,117.4
2016,12,5,14,30,8.0,170.0,3.0,12.0,174.0,145.46,117.89
2016,12,5,14,45,4.0,93.0,3.0,12.0,95.0,75.22,58.87
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,12.19,4.88
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,10.65,3.58
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.12,2.27
2016,12,5,15,45,293.0,42.5,2.6,12.0,122.0,307.7,264.1
2016,12,5,16,0,586.0,73.0,2.5,12.0,232.0,585.01,487.83
2016,12,5,16,15,522.0,64.5,2.2,11.5,186.0,528.17,439.2
2016,12,5,16,30,458.0,56.0,1.9,11.0,140.0,468.73,388.63
2016,12,5,16,45,371.0,43.5,1.65,11.0,98.0,386.09,315.98
2016,12,5,17,0,284.0,31.0,1.4,11.0,56.0,304.32,227.78
2016,12,5,17,15,142.0,15.5,1.3,10.5,28.0,118.43,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,109.5,8.5,3.1,7.0,13.0,6.69,0.0
2016,12,6,7,30,219.0,17.0,3.2,7.0,26.0,13.38,0.0
2016,12,6,7,45,367.0,27.0,3.3,7.0,67.5,22.49,12.66
2016,12,6,8,0,515.0,37.0,3.4,7.0,109.0,31.14,22.13
2016,12,6,8,15,592.0,44.0,3.55,7.5,157.0,40.24,30.85
2016,12,6,8,30,669.0,51.0,3.7,8.0,205.0,46.7,36.98
2016,12,6,8,45,721.5,54.0,3.9,9.0,253.0,49.66,39.67
2016,12,6,9,0,774.0,57.0,4.1,10.0,301.0,52.75,42.33
2016,12,6,9,15,804.5,60.5,4.3,10.5,345.5,55.98,45.11
2016,12,6,9,30,835.0,64.0,4.5,11.0,390.0,59.19,47.81
2016,12,6,9,45,856.5,66.0,4.75,11.5,429.5,61.11,49.32
2016,12,6,10,0,878.0,68.0,5.0,12.0,469.0,69.49,56.57
2016,12,6,10,15,892.5,69.5,5.0,12.0,502.5,71.37,58.1
2016,12,6,10,30,907.0,71.0,5.0,12.0,536.0,73.16,59.56
2016,12,6,10,45,624.5,153.0,5.0,12.5,480.5,107.43,89.48
2016,12,6,11,0,342.0,235.0,5.0,13.0,425.0,174.89,130.49
2016,12,6,11,15,215.5,251.5,4.9,13.0,373.0,197.89,150.47
2016,12,6,11,30,89.0,268.0,4.8,13.0,321.0,204.42,161.06
2016,12,6,11,45,112.5,276.5,4.75,13.5,344.0,225.65,177.53
2016,12,6,12,0,136.0,285.0,4.7,14.0,367.0,250.56,197.42
2016,12,6,12,15,94.5,274.5,4.6,14.0,331.5,240.01,190.82
2016,12,6,12,30,53.0,264.0,4.5,14.0,296.0,225.19,180.14
2016,12,6,12,45,30.0,229.0,4.45,14.5,247.5,194.4,155.43
2016,12,6,13,0,7.0,194.0,4.4,15.0,199.0,154.22,122.63
2016,12,6,13,15,3.5,174.5,4.35,15.0,177.0,138.19,109.63
2016,12,6,13,30,0.0,155.0,4.3,15.0,155.0,121.39,95.87
2016,12,6,13,45,0.0,137.0,4.25,15.0,137.0,107.31,84.35
2016,12,6,14,0,0.0,119.0,4.2,15.0,119.0,92.96,72.55
2016,12,6,14,15,0.0,131.5,4.15,15.0,131.5,104.06,81.95
2016,12,6,14,30,0.0,144.0,4.1,15.0,144.0,116.12,92.16
2016,12,6,14,45,0.0,136.5,4.1,15.0,136.5,110.92,88.02
2016,12,6,15,0,0.0,129.0,4.1,15.0,129.0,105.84,83.97
2016,12,6,15,15,0.0,116.0,3.95,14.5,116.0,95.55,75.66
2016,12,6,15,30,0.0,103.0,3.8,14.0,103.0,85.16,67.16
2016,12,6,15,45,304.0,87.5,3.7,14.0,170.0,367.48,310.87
2016,12,6,16,0,608.0,72.0,3.6,14.0,237.0,600.19,499.02
2016,12,6,16,15,543.5,64.0,3.25,13.0,190.5,543.71,452.27
2016,12,6,16,30,479.0,56.0,2.9,12.0,144.0,484.5,402.51
2016,12,6,16,45,361.5,45.0,2.55,11.5,99.5,379.47,312.06
2016,12,6,17,0,244.0,34.0,2.2,11.0,55.0,279.39,210.24
2016,12,6,17,15,122.0,17.0,2.25,10.5,27.5,104.56,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,81.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,162.0,16.0,1.5,4.0,22.0,12.59,0.0
2016,12,7,7,45,290.0,29.0,1.75,4.5,60.5,23.92,13.73
2016,12,7,8,0,418.0,42.0,2.0,5.0,99.0,34.72,25.51
2016,12,7,8,15,496.0,50.5,1.9,5.5,144.5,41.54,32.29
2016,12,7,8,30,574.0,59.0,1.8,6.0,190.0,48.4,38.85
2016,12,7,8,45,287.0,62.5,1.75,7.0,128.0,46.18,36.83
2016,12,7,9,0,0.0,66.0,1.7,8.0,66.0,50.41,40.57
2016,12,7,9,15,366.5,74.0,1.7,8.5,216.5,54.53,44.19
2016,12,7,9,30,733.0,82.0,1.7,9.0,367.0,65.72,54.12
2016,12,7,9,45,366.5,98.5,1.7,10.0,241.0,69.6,57.24
2016,12,7,10,0,0.0,115.0,1.7,11.0,115.0,85.85,71.31
2016,12,7,10,15,0.0,125.0,1.6,11.0,125.0,92.98,77.42
2016,12,7,10,30,0.0,135.0,1.5,11.0,135.0,100.04,83.45
2016,12,7,10,45,0.0,132.5,1.45,11.5,132.5,98.7,81.96
2016,12,7,11,0,0.0,130.0,1.4,12.0,130.0,97.63,77.08
2016,12,7,11,15,0.0,143.5,1.3,12.0,143.5,107.63,85.31
2016,12,7,11,30,0.0,157.0,1.2,12.0,157.0,117.81,93.63
2016,12,7,11,45,3.5,177.0,1.15,12.5,179.5,133.67,106.28
2016,12,7,12,0,7.0,197.0,1.1,13.0,202.0,150.3,119.49
2016,12,7,12,15,3.5,181.0,1.0,13.0,183.5,138.88,110.18
2016,12,7,12,30,0.0,165.0,0.9,13.0,165.0,126.5,100.11
2016,12,7,12,45,51.5,220.5,0.8,13.5,251.5,197.03,156.81
2016,12,7,13,0,103.0,276.0,0.7,14.0,338.0,273.16,216.59
2016,12,7,13,15,64.0,249.0,0.6,14.0,287.5,238.97,189.62
2016,12,7,13,30,25.0,222.0,0.5,14.0,237.0,191.07,151.73
2016,12,7,13,45,102.0,233.5,0.45,14.5,288.5,261.99,209.19
2016,12,7,14,0,179.0,245.0,0.4,15.0,340.0,343.32,272.79
2016,12,7,14,15,131.0,228.5,0.55,15.0,296.5,307.05,245.01
2016,12,7,14,30,83.0,212.0,0.7,15.0,253.0,252.56,202.91
2016,12,7,14,45,41.5,156.5,0.85,15.0,177.0,171.03,137.75
2016,12,7,15,0,0.0,101.0,1.0,15.0,101.0,79.96,62.02
2016,12,7,15,15,0.0,91.0,1.05,14.5,91.0,71.93,55.68
2016,12,7,15,30,0.0,81.0,1.1,14.0,81.0,63.85,49.06
2016,12,7,15,45,269.0,80.5,1.2,14.0,153.5,330.64,277.5
2016,12,7,16,0,538.0,80.0,1.3,14.0,226.0,553.16,454.01
2016,12,7,16,15,473.5,70.5,1.2,13.0,181.0,494.78,406.32
2016,12,7,16,30,409.0,61.0,1.1,12.0,136.0,432.76,355.91
2016,12,7,16,45,314.5,47.5,1.05,11.5,94.5,345.66,281.55
2016,12,7,17,0,220.0,34.0,1.0,11.0,53.0,260.68,195.05
2016,12,7,17,15,110.0,17.0,1.1,10.5,26.5,95.51,0.0
2016,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,11.8,0.0
2016,12,8,7,45,92.5,32.5,7.35,3.5,45.0,24.12,13.57
2016,12,8,8,0,185.0,50.0,7.5,4.0,75.0,36.94,27.47
2016,12,8,8,15,230.0,67.5,7.65,4.0,111.5,49.4,39.56
2016,12,8,8,30,275.0,85.0,7.8,4.0,148.0,61.65,51.27
2016,12,8,8,45,313.0,100.0,8.0,4.0,186.0,71.53,60.61
2016,12,8,9,0,351.0,115.0,8.2,4.0,224.0,81.36,69.73
2016,12,8,9,15,384.5,124.0,8.25,4.0,259.5,87.08,74.92
2016,12,8,9,30,418.0,133.0,8.3,4.0,295.0,92.7,79.95
2016,12,8,9,45,416.5,152.5,8.35,4.5,327.5,104.1,90.03
2016,12,8,10,0,415.0,172.0,8.4,5.0,360.0,115.1,99.64
2016,12,8,10,15,267.5,200.5,8.35,5.0,325.0,130.79,113.61
2016,12,8,10,30,120.0,229.0,8.3,5.0,290.0,146.99,127.96
2016,12,8,10,45,119.0,242.5,8.3,5.5,305.5,154.15,133.9
2016,12,8,11,0,118.0,256.0,8.3,6.0,321.0,177.21,143.63
2016,12,8,11,15,62.0,223.5,8.25,6.0,258.0,163.83,132.89
2016,12,8,11,30,6.0,191.0,8.2,6.0,195.0,142.39,116.96
2016,12,8,11,45,158.5,228.0,8.15,6.0,323.0,204.01,163.25
2016,12,8,12,0,311.0,265.0,8.1,6.0,451.0,288.32,230.52
2016,12,8,12,15,308.0,268.0,8.05,5.5,453.0,313.23,254.41
2016,12,8,12,30,305.0,271.0,8.0,5.0,455.0,337.38,277.68
2016,12,8,12,45,171.0,258.0,7.95,5.0,361.5,284.65,236.9
2016,12,8,13,0,37.0,245.0,7.9,5.0,268.0,215.36,179.7
2016,12,8,13,15,25.0,224.5,7.8,5.0,240.0,189.96,158.45
2016,12,8,13,30,13.0,204.0,7.7,5.0,212.0,169.11,140.8
2016,12,8,13,45,10.0,193.0,7.6,5.0,199.0,160.23,133.4
2016,12,8,14,0,7.0,182.0,7.5,5.0,186.0,150.92,125.6
2016,12,8,14,15,130.5,195.0,7.35,4.5,259.0,272.48,233.17
2016,12,8,14,30,254.0,208.0,7.2,4.0,332.0,395.82,341.38
2016,12,8,14,45,236.0,194.0,7.05,4.0,302.0,381.22,329.7
2016,12,8,15,0,218.0,180.0,6.9,4.0,272.0,348.46,302.78
2016,12,8,15,15,207.0,164.5,6.7,4.0,244.5,333.07,290.39
2016,12,8,15,30,196.0,149.0,6.5,4.0,217.0,316.38,276.6
2016,12,8,15,45,187.0,129.5,6.35,4.0,187.5,294.69,258.29
2016,12,8,16,0,178.0,110.0,6.2,4.0,158.0,271.51,238.17
2016,12,8,16,15,159.5,90.0,5.95,3.5,127.0,254.75,222.78
2016,12,8,16,30,141.0,70.0,5.7,3.0,96.0,220.07,191.0
2016,12,8,16,45,109.5,50.5,5.5,3.0,67.0,174.53,147.91
2016,12,8,17,0,78.0,31.0,5.3,3.0,38.0,126.75,97.06
2016,12,8,17,15,39.0,15.5,5.1,2.5,19.0,61.31,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,104.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,208.0,14.0,3.5,-1.0,21.0,11.02,0.0
2016,12,9,7,45,355.0,25.0,3.7,-0.5,61.5,20.83,10.89
2016,12,9,8,0,502.0,36.0,3.9,0.0,102.0,30.29,21.89
2016,12,9,8,15,581.5,43.0,4.05,0.5,149.5,39.32,30.81
2016,12,9,8,30,661.0,50.0,4.2,1.0,197.0,45.8,37.14
2016,12,9,8,45,345.0,84.0,4.4,1.5,162.0,61.29,51.67
2016,12,9,9,0,29.0,118.0,4.6,2.0,127.0,82.65,71.42
2016,12,9,9,15,75.0,140.5,4.45,2.5,168.5,97.41,84.82
2016,12,9,9,30,121.0,163.0,4.3,3.0,210.0,109.62,95.67
2016,12,9,9,45,103.5,179.0,4.2,3.5,222.0,121.72,106.28
2016,12,9,10,0,86.0,195.0,4.1,4.0,234.0,131.21,114.4
2016,12,9,10,15,492.5,135.0,3.9,4.5,382.0,93.62,79.99
2016,12,9,10,30,899.0,75.0,3.7,5.0,530.0,75.52,63.34
2016,12,9,10,45,538.0,164.0,3.55,5.5,440.5,110.71,94.77
2016,12,9,11,0,177.0,253.0,3.4,6.0,351.0,174.46,139.09
2016,12,9,11,15,176.0,262.0,3.2,6.0,362.0,196.48,154.72
2016,12,9,11,30,175.0,271.0,3.0,6.0,373.0,218.4,172.56
2016,12,9,11,45,266.0,262.5,2.85,6.5,420.0,250.72,196.05
2016,12,9,12,0,357.0,254.0,2.7,7.0,467.0,293.1,229.32
2016,12,9,12,15,649.5,167.5,2.5,7.0,557.0,361.64,280.76
2016,12,9,12,30,942.0,81.0,2.3,7.0,647.0,445.14,347.48
2016,12,9,12,45,552.0,179.5,2.15,7.5,510.5,400.74,321.0
2016,12,9,13,0,162.0,278.0,2.0,8.0,374.0,309.65,251.85
2016,12,9,13,15,103.0,258.5,1.9,8.0,319.5,267.07,218.64
2016,12,9,13,30,44.0,239.0,1.8,8.0,265.0,225.42,184.83
2016,12,9,13,45,41.0,228.5,1.7,8.0,252.0,220.12,180.96
2016,12,9,14,0,38.0,218.0,1.6,8.0,239.0,214.2,176.43
2016,12,9,14,15,44.5,210.0,1.55,8.0,233.0,216.6,179.0
2016,12,9,14,30,51.0,202.0,1.5,8.0,227.0,219.36,181.9
2016,12,9,14,45,25.5,167.0,1.45,8.0,179.5,157.95,130.48
2016,12,9,15,0,0.0,132.0,1.4,8.0,132.0,108.66,88.38
2016,12,9,15,15,0.0,119.0,1.3,8.0,119.0,98.44,79.92
2016,12,9,15,30,0.0,106.0,1.2,8.0,106.0,88.14,71.22
2016,12,9,15,45,343.0,83.5,1.2,8.0,176.5,390.86,334.15
2016,12,9,16,0,686.0,61.0,1.2,8.0,247.0,644.97,533.76
2016,12,9,16,15,624.5,54.5,1.1,7.0,199.0,593.46,490.61
2016,12,9,16,30,563.0,48.0,1.0,6.0,151.0,539.43,446.25
2016,12,9,16,45,459.5,39.0,0.9,5.5,106.0,448.23,368.22
2016,12,9,17,0,356.0,30.0,0.8,5.0,61.0,357.4,273.01
2016,12,9,17,15,178.0,15.0,0.85,4.5,30.5,180.29,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
