Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,13.38,0.06
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,27.38,18.58
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,34.78,26.3
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,42.23,33.59
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,47.08,38.2
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,51.96,42.66
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,59.68,49.68
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,63.07,52.61
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,65.88,54.85
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,68.68,57.04
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,70.59,58.51
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,72.5,59.97
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,107.09,90.3
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,153.76,118.42
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,186.42,136.93
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,218.95,161.06
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,241.3,182.54
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,255.76,198.09
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,274.71,214.91
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,293.29,231.43
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,386.13,302.02
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,493.97,385.92
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,531.49,418.67
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,566.24,449.09
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,599.67,477.24
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,626.9,500.24
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,647.9,518.8
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,665.28,534.44
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,668.38,539.06
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,667.02,539.97
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,660.34,536.35
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,654.51,533.23
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,631.42,515.69
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,604.94,494.99
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,557.69,458.83
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,507.83,418.53
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,426.59,349.88
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,345.37,272.78
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,180.68,33.78
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,12.98,0.0
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,26.57,17.38
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,33.6,24.65
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,40.71,31.49
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,45.24,35.73
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,53.96,43.59
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,57.8,46.89
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,61.64,50.08
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,64.14,52.02
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,66.64,53.91
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,68.26,55.11
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,69.87,56.3
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,71.35,57.37
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,91.38,57.83
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,145.95,83.07
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,205.82,126.71
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,257.69,170.42
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,309.1,216.68
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,359.14,263.25
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,407.77,308.46
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,416.94,324.11
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,392.33,309.71
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,483.83,383.86
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,568.47,453.31
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,602.35,481.72
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,630.03,505.01
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,651.11,523.44
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,668.55,538.77
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,676.36,546.41
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,680.12,550.39
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,674.34,546.88
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,664.64,540.17
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,640.91,522.46
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,619.41,505.7
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,573.35,469.8
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,524.71,429.86
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,443.89,361.31
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,362.93,284.75
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,190.0,48.47
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,13.36,0.0
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,27.26,17.72
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,35.0,25.64
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,42.79,33.07
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,47.58,37.6
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,52.42,42.02
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,55.92,45.09
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,64.31,52.49
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,67.07,54.75
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,69.82,56.97
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,71.69,58.38
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,73.56,59.79
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,74.95,60.77
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,92.83,60.64
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,146.13,84.7
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,199.66,122.76
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,254.11,167.7
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,304.44,212.37
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,354.35,258.74
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,402.74,303.59
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,447.38,344.23
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,489.63,381.85
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,528.18,416.32
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,564.03,447.87
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,593.29,473.68
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,619.2,496.38
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,645.15,518.55
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,663.12,534.44
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,670.25,541.82
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,673.33,545.37
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,668.5,542.73
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,659.83,536.99
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,635.8,519.1
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,613.88,502.11
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,568.66,466.32
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,520.88,426.68
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,438.04,356.89
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,354.93,279.68
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,187.17,59.97
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,2.64,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,5.3,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,9.1,2.42
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,12.91,5.95
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,16.73,9.46
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,20.56,12.92
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,24.4,16.34
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,28.24,19.72
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,31.71,22.72
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,35.18,25.7
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,79.17,64.26
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,118.3,97.87
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,118.58,97.69
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,119.02,93.34
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,105.07,81.62
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,89.73,68.81
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,107.39,83.07
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,125.32,97.41
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,141.97,110.49
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,159.63,124.39
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,193.59,151.12
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,229.15,179.13
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,184.38,144.0
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,129.14,99.83
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,142.15,110.58
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,156.26,122.2
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,197.15,155.78
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,232.17,184.59
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,185.83,146.95
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,125.35,97.46
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,113.43,88.15
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,101.36,78.53
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,333.65,273.36
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,554.32,444.33
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,503.72,404.41
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,450.38,362.59
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,361.66,290.08
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,278.68,216.12
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,146.63,53.18
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,13.4,0.0
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,28.7,17.86
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,37.08,26.23
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,45.47,34.02
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,50.82,38.89
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,56.2,43.61
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,60.21,47.01
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,64.22,50.33
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,80.41,64.07
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,108.61,87.86
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,125.14,101.67
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,135.12,109.88
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,136.3,110.45
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,144.62,111.61
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,104.28,78.93
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,56.12,40.24
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,65.43,47.68
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,74.61,54.96
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,138.36,105.48
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,206.82,159.34
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,201.55,155.23
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,189.69,145.94
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,273.78,212.17
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,356.1,276.98
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,246.88,192.62
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,108.47,82.04
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,176.01,137.24
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,244.18,192.59
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,227.29,179.46
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,209.26,165.44
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,195.29,154.94
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,180.72,143.8
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,369.37,301.2
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,555.25,448.45
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,504.95,408.62
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,451.96,365.92
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,370.88,298.43
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,289.73,225.49
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,152.74,63.1
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,12.63,0.0
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,25.22,14.93
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,35.72,24.98
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,46.1,34.39
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,54.76,42.13
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,63.26,49.55
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,70.72,56.04
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,77.99,62.27
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,102.1,82.76
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,124.66,101.68
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,126.99,103.23
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,132.18,107.2
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,142.34,115.33
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,160.99,122.76
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,174.33,130.73
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,182.66,138.99
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,182.82,139.52
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,180.18,137.93
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,211.06,161.55
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,246.61,189.27
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,220.14,169.67
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,183.08,141.08
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,146.61,112.36
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,108.14,81.72
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,116.43,88.47
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,125.2,95.61
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,142.48,109.98
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,161.5,125.86
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,255.91,203.64
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,330.2,264.84
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,469.78,379.43
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,588.24,475.82
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,546.13,443.1
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,508.86,413.66
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,455.92,371.64
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,401.4,326.6
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,315.79,254.0
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,215.71,167.12
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,110.76,49.45
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,12.57,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,25.65,15.16
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,32.64,22.24
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,39.72,28.75
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,44.58,33.15
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,49.46,37.42
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,55.04,42.25
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,68.24,53.59
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,92.1,73.8
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,114.17,92.2
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,125.27,101.13
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,135.89,109.6
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,148.6,119.74
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,160.33,121.46
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,146.53,108.73
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,119.96,91.01
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,178.61,120.16
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,293.87,197.56
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,303.15,219.56
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,274.72,207.75
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,366.63,275.39
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,476.84,359.43
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,514.66,391.69
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,549.84,421.4
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,479.88,370.79
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,368.62,286.1
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,512.61,399.71
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,645.2,501.98
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,653.28,508.9
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,657.51,513.41
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,652.06,510.29
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,647.18,507.41
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,621.1,487.61
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,591.53,464.71
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,545.64,431.14
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,497.02,393.65
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,411.03,324.62
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,324.46,250.07
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,177.01,88.95
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,14.07,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,27.98,17.25
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,37.53,26.82
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,50.04,38.29
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,56.32,44.04
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,62.61,49.59
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,67.13,53.45
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,71.65,57.2
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,73.84,58.87
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,76.09,60.55
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,78.18,62.2
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,80.29,63.87
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,100.16,80.53
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,140.61,109.02
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,138.13,106.58
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,134.14,103.45
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,163.29,125.51
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,193.73,148.51
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,201.68,154.95
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,209.56,161.42
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,234.96,181.22
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,263.6,203.74
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,290.3,224.95
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,312.41,242.79
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,374.24,291.69
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,431.69,337.2
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,532.2,415.79
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,633.22,493.47
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,632.37,493.84
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,627.0,491.51
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,617.75,486.73
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,604.75,478.88
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,574.33,456.68
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,540.21,431.06
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,484.85,388.87
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,434.05,348.22
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,355.89,284.12
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,278.24,216.51
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,150.44,81.28
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,5.69,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,11.4,3.59
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,19.82,11.36
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,28.26,18.94
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,37.5,27.13
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,46.55,35.04
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,55.04,42.35
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,63.46,49.47
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,71.47,56.15
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,79.4,62.68
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,85.92,68.08
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,92.37,73.4
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,85.92,67.65
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,102.41,81.27
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,150.23,91.46
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,198.83,123.64
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,244.5,168.24
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,268.98,196.7
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,302.97,223.6
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,345.08,257.51
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,398.38,299.16
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,465.6,352.66
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,501.16,383.34
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,534.23,411.55
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,563.38,435.61
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,589.96,457.27
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,608.11,473.81
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,622.83,487.6
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,631.62,496.09
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,636.97,501.88
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,629.33,497.83
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,618.0,490.57
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,595.93,473.84
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,570.48,454.04
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,522.8,418.13
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,472.31,378.38
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,396.92,316.49
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,320.36,249.44
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,171.33,98.5
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.06,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,21.83,12.41
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,35.09,25.2
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,48.21,37.4
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,60.95,49.15
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,73.59,60.64
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,85.17,71.03
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,96.65,81.18
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,107.07,90.12
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,117.36,98.83
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,112.07,93.95
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,106.17,88.56
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,128.67,108.11
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,158.31,133.75
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,182.43,140.51
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,205.65,158.12
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,233.39,178.53
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,266.31,204.55
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,282.63,221.19
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,291.09,230.89
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,333.19,265.58
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,377.44,302.71
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,396.67,320.39
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,414.78,336.96
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,389.61,317.92
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,345.4,282.69
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,346.56,284.76
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,346.7,285.87
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,430.17,357.04
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,519.91,432.3
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,514.03,428.56
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,505.52,422.86
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,601.01,502.25
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,681.69,565.11
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,641.9,533.74
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,598.79,498.35
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,524.68,435.02
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,448.47,364.65
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,255.65,163.48
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,6.07,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,12.17,4.57
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,20.59,12.77
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,29.04,20.74
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,37.89,28.96
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,46.54,36.87
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,55.03,44.5
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,63.45,51.94
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,82.17,68.49
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,100.34,84.31
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,108.08,90.93
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,115.73,97.45
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,123.64,103.97
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,131.61,110.52
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,157.81,123.29
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,206.96,157.88
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,215.81,167.56
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,217.84,172.13
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,237.81,188.25
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,262.92,208.74
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,230.62,184.45
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,189.49,152.12
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,168.79,135.58
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,146.43,117.37
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,136.33,109.21
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,125.82,100.63
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,129.77,104.34
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,134.24,108.5
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,89.83,71.3
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,47.53,35.37
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,43.27,31.82
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,39.02,28.23
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,34.0,23.94
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,29.0,19.62
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,24.01,15.29
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,19.03,10.91
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,13.68,6.13
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,8.34,1.35
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,4.54,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.79,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
